Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,8.34,1.21
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,14.45,7.18
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,20.57,12.95
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,27.47,19.4
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,34.4,25.82
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,40.95,31.83
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,47.51,37.78
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,61.47,50.39
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,75.9,63.33
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,73.44,60.97
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,71.35,58.96
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,103.23,87.45
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,134.93,115.5
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,119.12,101.25
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,104.42,88.07
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,98.39,82.64
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,92.59,77.43
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,79.29,65.55
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,66.19,53.85
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,89.62,74.76
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,112.05,94.71
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,71.86,58.97
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,29.86,21.32
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,31.77,23.09
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,33.69,26.19
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,36.75,29.08
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,39.82,31.97
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,59.14,50.22
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,76.44,66.59
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,69.21,59.91
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,61.91,53.12
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,53.86,45.65
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,45.74,37.99
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,37.12,29.68
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,28.27,21.07
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,19.82,12.8
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,11.4,4.42
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,5.69,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,8.37,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,16.79,8.32
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,31.87,22.72
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,46.95,36.76
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,61.86,50.54
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,76.24,63.63
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,89.5,75.52
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,102.53,87.01
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,113.7,96.93
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,124.77,106.66
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,119.37,101.35
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,114.9,96.92
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,119.65,100.93
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,124.4,104.94
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,134.64,113.82
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,144.4,122.23
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,154.53,130.92
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,163.93,138.91
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,115.53,96.57
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,69.3,55.97
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,135.46,113.35
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,191.32,160.62
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,177.12,148.26
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,163.88,137.13
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,156.3,130.96
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,147.09,130.95
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,136.93,121.82
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,126.8,112.7
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,123.29,109.87
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,119.52,106.79
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,110.04,98.15
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,100.35,89.25
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,88.86,78.55
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,77.11,67.48
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,64.54,55.45
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,51.73,43.03
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,38.66,30.3
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,25.38,16.95
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,13.13,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,245.69,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,483.03,397.48
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,564.52,488.26
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,644.39,560.28
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,690.68,600.93
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,733.23,635.92
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,754.03,650.43
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,770.71,660.7
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,773.91,660.92
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,772.83,657.68
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,754.51,639.38
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,738.91,622.63
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,716.01,600.46
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,689.33,575.07
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,655.87,544.38
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,619.06,510.55
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,577.28,471.31
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,532.69,429.16
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,483.35,382.75
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,431.84,333.72
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,352.41,266.62
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,283.48,210.28
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,248.99,171.38
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,206.85,128.42
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,147.35,87.75
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,81.45,68.67
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,74.98,63.08
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,73.06,61.46
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,70.98,59.7
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,68.89,57.93
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,65.95,55.47
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,62.98,52.95
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,58.62,49.0
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,54.22,44.93
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,48.77,39.85
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,43.32,34.6
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,35.89,27.26
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,28.52,19.49
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,12.7,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,91.36,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,184.71,150.57
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,236.61,204.41
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,286.81,250.97
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,322.44,283.49
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,356.6,313.52
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,384.02,336.75
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,409.83,357.83
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,421.75,365.68
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,431.56,371.54
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,407.25,348.64
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,382.9,326.01
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,435.03,368.95
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,493.49,414.64
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,491.29,410.19
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,489.66,405.82
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,468.81,385.51
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,443.65,360.99
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,413.29,331.56
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,377.94,296.87
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,334.48,254.61
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,288.44,210.0
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,238.49,163.72
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,192.2,123.73
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,136.46,84.55
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,87.8,73.97
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,87.58,74.1
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,93.7,79.89
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,88.79,75.6
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,83.8,71.23
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,81.88,69.77
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,80.05,68.36
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,70.43,59.73
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,63.57,53.52
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,56.02,46.52
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,48.36,39.23
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,38.69,29.89
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,28.92,20.06
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,14.52,2.23
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,171.7,14.85
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,331.12,272.09
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,420.11,360.41
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,508.45,438.27
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,563.55,485.49
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,615.32,527.78
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,647.26,552.2
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,675.23,572.56
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,688.08,580.44
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,696.8,584.37
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,617.46,518.55
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,534.21,449.49
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,533.17,446.47
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,528.36,439.56
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,532.27,439.61
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,522.8,428.43
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,486.87,395.62
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,450.01,361.83
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,409.89,325.47
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,369.95,288.93
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,330.76,252.04
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,289.53,213.21
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,246.06,175.37
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,203.08,140.84
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,156.29,104.63
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,100.37,74.87
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,103.48,87.32
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,110.38,93.75
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,109.23,93.07
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,110.67,94.71
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,109.6,94.13
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,108.46,93.46
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,96.76,83.17
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,84.69,72.38
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,72.39,61.15
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,59.79,49.39
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,46.17,36.48
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,32.26,22.97
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,16.62,4.56
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,105.6,18.31
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,211.33,172.86
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,296.61,253.95
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,365.16,315.99
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,432.29,375.2
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,497.85,431.01
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,549.66,474.52
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,594.81,511.15
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,505.97,434.3
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,409.66,350.74
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,375.73,320.2
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,328.08,278.28
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,436.38,369.4
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,539.74,451.45
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,442.52,368.5
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,341.41,283.44
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,379.2,312.63
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,404.68,329.4
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,406.82,325.92
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,387.74,302.78
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,345.69,261.99
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,298.56,216.65
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,244.59,169.29
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,198.2,131.62
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,147.37,94.0
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,95.23,69.36
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,79.5,66.5
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,73.37,61.24
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,85.15,72.02
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,94.83,80.91
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,91.69,78.36
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,88.53,75.79
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,79.47,67.76
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,70.12,59.33
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,61.24,51.17
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,52.15,42.62
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,41.36,32.31
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,30.36,21.51
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,19.26,7.41
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,8.65,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,57.62,13.28
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,120.09,97.53
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,162.71,139.37
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,202.73,176.41
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,235.07,205.04
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,265.89,231.17
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,292.23,253.04
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,317.75,273.47
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,369.24,314.55
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,401.44,338.83
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,381.65,319.88
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,347.1,289.9
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,385.07,319.41
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,404.58,333.09
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,405.0,332.66
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,402.65,329.85
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,375.61,307.11
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,349.71,285.25
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,299.71,243.84
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,262.7,213.58
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,246.23,199.26
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,230.03,185.13
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,232.35,178.81
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,213.49,154.53
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,167.65,117.53
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,117.34,88.78
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,89.43,75.73
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,77.61,65.25
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,77.66,65.45
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,96.62,82.74
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,88.51,75.67
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,80.31,68.51
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,70.73,59.97
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,61.05,51.21
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,50.94,41.89
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,40.75,32.32
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,30.81,22.78
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,20.62,12.9
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,11.8,2.9
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.15,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,228.91,88.26
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,438.9,363.26
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,521.86,445.21
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,595.34,510.75
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,647.02,554.17
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,694.97,592.13
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,719.57,611.48
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,740.12,627.39
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,746.93,632.08
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,749.49,633.21
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,741.15,625.57
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,722.54,609.7
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,702.31,590.03
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,678.24,567.0
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,647.25,538.87
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,612.84,507.43
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,573.36,471.19
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,530.84,431.57
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,483.07,386.63
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,433.07,338.85
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,380.19,287.91
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,325.52,235.13
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,268.59,181.59
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,210.81,130.9
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,151.75,87.66
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,92.68,61.56
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,74.72,62.19
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,73.06,60.93
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,70.89,59.1
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,68.63,57.17
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,60.18,49.7
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,57.84,47.76
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,54.21,44.5
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,50.53,41.15
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,46.22,37.26
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,41.92,33.25
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,35.74,27.31
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,29.63,21.14
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,20.13,9.73
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,9.44,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,236.43,108.63
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,453.59,374.35
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,534.57,451.41
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,613.92,519.15
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,660.65,557.78
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,704.06,591.69
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,725.67,608.55
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,743.38,621.75
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,742.28,619.32
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,744.83,619.54
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,734.69,610.31
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,720.67,598.22
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,699.45,579.19
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,674.48,556.57
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,642.79,528.8
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,607.77,497.8
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,567.74,461.23
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,524.85,421.55
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,477.97,378.34
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,428.82,332.21
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,376.05,281.82
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,321.8,229.95
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,265.48,177.71
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,208.38,128.06
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,150.08,85.39
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,91.82,58.95
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,71.82,58.98
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,70.16,57.61
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,68.3,56.08
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,66.37,54.46
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,63.53,52.14
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,55.34,44.93
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,53.1,43.06
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,50.92,41.19
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,46.67,37.41
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,42.44,33.5
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,36.3,27.59
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,30.25,21.51
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,20.87,10.73
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,10.23,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,208.11,108.1
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,388.98,323.59
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,473.83,403.25
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,557.79,475.69
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,609.46,518.77
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,658.1,557.3
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,684.74,577.27
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,707.64,593.66
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,714.51,596.41
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,722.38,599.86
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,716.42,593.68
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,706.38,583.81
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,688.04,565.96
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,665.77,544.77
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,636.39,518.28
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,603.58,488.63
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,524.47,422.22
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,445.75,356.56
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,417.98,330.27
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,383.18,297.63
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,343.75,261.03
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,303.36,223.53
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,262.61,180.67
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,215.53,133.65
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,153.11,87.54
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,95.87,60.52
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,74.31,60.0
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,73.19,59.15
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,83.81,68.61
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,98.33,81.51
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,93.83,77.88
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,89.26,74.15
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,81.12,67.05
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,72.74,59.65
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,61.27,49.47
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,44.89,34.71
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,38.59,28.81
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,32.4,22.75
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,22.29,11.87
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,11.8,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,177.93,99.14
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,335.91,276.58
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,419.01,353.04
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,503.05,425.08
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,561.82,473.68
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,617.19,517.44
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,646.12,539.23
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,671.43,557.55
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,415.12,348.32
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,116.02,92.72
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,192.82,157.8
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,254.97,208.74
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,480.23,394.33
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,643.17,520.73
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,615.26,494.8
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,584.03,466.86
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,547.54,434.24
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,508.2,398.67
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,464.22,359.27
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,418.12,317.22
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,368.6,271.2
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,317.6,223.73
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,263.95,175.36
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,209.78,129.26
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,155.15,89.52
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,101.0,63.53
