Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,106.82,87.05
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,149.82,124.02
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,105.18,85.92
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,74.0,59.14
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,71.36,57.1
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,63.43,50.39
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,60.05,47.51
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,56.66,44.58
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,51.99,40.51
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,47.33,36.32
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,40.47,30.0
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,33.66,23.51
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.12,12.67
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,7.87,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,41.93,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,201.92,122.92
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,323.09,268.53
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,403.73,343.32
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,486.53,414.79
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,541.37,460.55
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,592.97,501.73
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,625.3,525.92
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,653.84,546.35
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,398.79,336.9
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,102.54,82.27
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,111.96,90.43
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,121.25,98.07
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,127.65,103.06
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,133.96,107.96
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,117.43,93.97
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,101.9,80.86
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,126.96,101.58
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,151.1,121.23
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,148.28,118.76
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,145.58,116.46
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,136.04,108.61
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,127.02,101.25
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,128.03,102.13
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,128.78,102.81
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,126.56,101.05
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,124.12,99.18
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,135.1,113.56
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,149.87,126.55
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,120.14,100.88
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,89.83,74.49
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,81.98,67.88
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,74.06,61.11
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,72.72,60.03
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,75.63,62.7
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,68.51,56.39
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,61.32,49.85
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,50.57,39.8
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,39.66,29.41
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,27.06,16.56
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,14.73,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.13,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.27,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.16,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,6.06,0.0
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,7.59,0.9
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,9.11,2.22
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,6.84,0.24
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,16.39,8.38
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,28.27,18.44
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,22.15,13.19
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,16.03,7.96
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,32.16,21.53
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,48.36,35.03
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,39.12,27.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,29.89,19.46
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,43.77,30.98
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,57.7,42.46
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,55.38,40.52
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,53.06,38.58
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,48.03,34.34
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,43.01,30.12
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,79.07,59.95
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,112.7,87.6
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,93.83,72.17
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,75.04,56.79
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,103.19,83.88
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,128.98,106.1
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,86.03,69.34
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,37.51,27.29
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,34.03,24.38
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,30.56,21.44
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,27.09,18.42
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,23.63,15.38
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,19.79,11.97
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,15.97,8.52
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,12.15,5.05
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,8.34,1.57
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,4.92,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,18.23,6.95
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,35.02,23.89
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,59.71,46.13
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,82.84,66.92
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,104.29,85.91
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,139.02,115.86
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,131.87,109.39
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,138.64,114.76
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,288.64,244.0
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,418.82,350.96
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,428.78,357.09
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,436.6,362.07
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,440.1,363.59
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,441.28,363.18
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,376.1,308.71
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,328.76,268.78
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,272.98,222.32
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,232.48,188.49
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,259.66,209.74
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,284.47,227.81
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,263.79,209.98
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,244.2,193.39
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,213.71,169.63
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,188.15,150.38
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,179.88,143.43
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,169.54,136.12
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,148.39,126.19
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,137.79,117.22
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,117.22,99.38
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,95.9,80.72
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,88.09,74.1
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,80.21,67.32
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,70.91,59.07
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,61.53,50.65
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,51.72,41.83
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,41.83,32.77
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,32.13,23.69
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,22.13,14.27
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,13.7,6.03
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,5.3,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,2.75,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,147.16,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,357.34,260.21
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,516.1,438.47
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,584.27,504.96
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,662.62,574.8
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,713.37,617.73
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,760.12,655.25
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,781.98,671.96
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,799.7,684.78
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,798.57,681.1
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,801.11,680.36
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,790.33,668.86
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,775.44,654.38
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,753.19,634.2
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,726.97,609.36
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,693.39,579.42
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,656.31,546.11
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,613.79,506.79
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,568.23,464.2
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,518.02,417.43
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,465.5,367.66
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,410.09,314.63
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,352.93,259.48
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,293.41,202.9
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,232.98,148.26
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,171.11,99.4
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,109.24,65.6
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,74.45,62.01
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,73.12,61.07
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,71.25,59.51
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,69.29,57.87
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,66.8,55.85
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,64.21,53.71
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,55.67,45.97
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,52.71,43.33
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,48.81,39.88
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,44.92,36.32
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,39.56,31.16
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,34.3,25.88
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,25.75,16.99
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,17.35,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,7.47,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,12.59,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,171.6,128.02
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,308.8,264.97
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,362.92,315.59
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,416.8,362.8
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,451.1,391.15
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,483.54,416.35
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,534.52,455.78
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,582.48,490.86
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,613.62,510.12
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,632.63,519.73
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,572.82,469.15
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,521.43,425.76
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,535.5,435.33
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,544.64,439.92
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,613.15,491.27
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,650.18,516.38
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,569.89,452.19
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,492.08,390.51
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,485.12,380.68
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,464.18,356.85
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,410.01,307.05
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,354.41,255.56
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,296.12,202.31
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,236.99,150.47
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,177.74,104.95
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,118.84,73.17
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,82.49,68.86
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,80.64,67.54
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,71.88,59.8
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,70.26,58.5
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,67.78,56.5
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,65.26,54.46
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,62.2,51.79
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,59.12,49.07
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,55.06,45.45
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,51.03,41.73
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,41.49,32.7
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,36.0,27.21
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,27.08,18.14
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,18.28,1.27
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,4.72,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,14.87,5.98
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,25.96,17.04
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,41.22,31.09
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,55.66,44.35
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,69.03,56.39
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,82.11,67.95
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,93.89,78.17
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,105.56,88.12
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,113.61,94.78
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,121.72,101.41
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,126.47,105.1
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,131.34,108.87
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,113.0,92.69
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,96.09,77.85
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,145.41,120.14
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,193.29,160.49
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,179.78,148.74
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,167.32,138.06
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,205.35,169.82
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,233.75,192.82
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,211.7,173.86
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,191.78,157.05
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,188.57,153.93
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,184.28,149.96
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,176.11,142.99
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,166.8,135.93
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,157.56,135.98
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,153.29,132.67
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,142.98,123.75
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,137.67,119.27
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,127.52,110.65
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,117.06,101.66
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,105.93,91.8
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,94.49,81.53
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,81.86,70.18
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,68.88,58.29
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,55.78,45.93
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,42.4,33.12
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,29.28,20.26
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,15.99,2.27
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,8.26,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,168.42,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,357.26,277.2
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,482.51,404.36
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,558.43,470.97
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,633.19,532.21
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,439.22,377.03
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,197.07,168.87
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,386.77,334.74
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,559.72,475.94
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,398.9,339.01
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,228.9,192.06
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,139.95,116.09
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,59.17,45.74
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,177.54,147.53
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,290.38,240.57
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,213.03,175.61
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,136.98,111.47
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,172.1,141.05
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,205.02,168.15
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,287.22,234.59
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,345.4,278.15
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,196.95,157.79
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,67.8,52.68
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,125.53,101.57
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,176.74,144.21
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,148.42,121.05
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,122.09,99.52
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,98.32,83.18
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,74.16,61.69
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,74.69,62.32
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,75.15,62.89
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,52.17,42.16
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,28.26,20.39
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,25.18,17.63
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,22.1,14.83
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,39.99,31.48
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,63.04,52.79
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,51.43,41.89
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,43.06,33.8
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,30.99,21.88
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,18.92,5.35
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,9.83,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,4.33,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,8.37,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,29.17,18.11
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,49.25,37.69
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,75.88,62.49
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,114.03,97.31
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,136.99,118.03
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,159.31,137.76
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,189.38,164.36
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,218.3,189.53
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,345.71,301.89
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,468.17,405.57
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,473.89,408.29
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,477.45,409.58
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,525.89,449.04
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,552.92,470.15
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,497.67,421.35
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,436.46,368.28
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,271.42,228.55
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,123.88,101.84
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,170.45,141.92
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,215.98,180.38
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,158.57,131.56
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,106.78,87.54
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,140.18,116.03
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,169.92,141.06
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,167.35,138.79
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,163.84,136.21
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,154.64,135.51
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,148.13,130.13
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,138.23,121.43
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,128.18,112.57
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,120.48,105.81
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,112.66,98.89
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,101.6,88.95
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,90.44,78.8
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,78.23,67.67
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,65.92,56.24
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,52.6,43.56
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,39.15,30.6
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,26.23,18.01
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,12.96,2.88
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,6.69,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,84.15,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,211.43,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,358.58,292.88
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,483.03,417.14
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,561.53,488.47
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,638.04,554.09
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,681.42,590.66
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,721.55,622.99
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,747.36,641.37
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,769.21,656.01
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,775.28,659.35
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,783.36,664.34
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,775.91,656.96
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,764.24,646.53
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,741.71,626.66
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,715.64,603.43
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,685.64,576.87
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,652.1,546.95
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,612.3,511.28
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,569.69,472.46
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,522.52,429.16
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,473.08,382.71
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,420.47,332.37
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,365.92,279.45
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,287.27,218.73
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,241.43,191.29
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,213.75,169.5
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,186.55,150.99
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,163.73,144.38
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,150.25,132.48
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,145.3,128.27
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,139.1,122.92
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,117.55,103.48
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,100.32,87.87
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,81.42,70.7
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,60.94,51.82
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,56.93,48.12
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,52.93,44.3
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,46.26,37.9
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,39.55,31.26
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,30.69,22.26
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,20.13,8.72
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,131.13,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,300.42,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,444.61,366.67
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,571.67,493.59
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,643.5,559.19
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,712.83,618.44
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,753.36,651.52
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,790.25,679.94
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,809.63,692.79
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,824.92,701.95
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,818.94,695.8
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,817.27,693.17
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,805.98,681.37
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,790.6,666.66
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,767.69,647.71
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,740.89,624.2
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,706.97,594.28
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,669.58,561.03
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,627.43,522.32
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,582.26,480.34
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,532.84,434.61
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,481.04,385.71
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,425.32,331.95
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,367.95,276.09
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,308.54,219.14
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,248.24,163.38
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,187.03,112.82
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,125.89,75.12
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,78.11,66.02
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,76.53,64.75
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,75.08,63.56
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,73.54,62.31
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,70.83,60.09
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,62.15,52.33
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,59.35,49.88
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,56.54,47.37
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,52.77,43.99
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,49.01,40.52
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,43.38,35.07
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,37.8,29.49
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,29.79,21.4
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,21.92,10.82
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
