Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,118.36,93.07
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,59.36,44.21
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,72.94,55.47
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,86.13,66.29
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,104.14,81.34
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,121.38,95.77
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,103.04,80.69
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,84.82,65.67
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,93.39,76.4
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,101.77,83.81
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,93.3,76.59
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,84.73,69.29
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,70.42,57.01
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,55.27,43.84
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,49.07,38.45
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,42.88,33.01
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,36.7,27.59
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,30.54,22.11
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,24.39,16.55
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,18.26,10.92
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,12.53,5.6
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,6.82,0.28
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.4,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.38,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.75,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.51,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.27,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.41,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,4.55,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,5.32,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,6.08,0.0
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,40.96,30.57
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,77.98,62.84
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,54.9,42.44
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,33.7,23.82
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,71.76,56.73
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,112.51,91.46
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,138.99,113.57
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,164.83,134.83
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,137.27,111.41
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,111.3,89.4
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,107.8,86.4
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,104.39,83.47
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,108.76,87.11
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,113.02,90.66
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,102.87,81.96
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,92.9,73.46
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,92.72,73.36
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,92.51,73.25
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,96.62,76.78
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,100.52,80.17
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,98.64,82.42
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,97.02,81.14
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,83.59,69.41
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,69.92,57.39
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,41.77,32.25
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,13.73,6.88
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,12.19,5.51
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,10.66,4.13
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,42.45,33.36
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,75.19,63.32
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,67.37,56.11
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,59.48,48.68
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,47.26,37.08
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,34.67,24.84
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,17.78,5.47
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,82.47,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,166.12,130.18
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,217.37,180.28
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,266.29,224.25
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,309.06,261.52
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,350.61,296.48
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,382.84,321.98
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,413.54,345.43
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,333.24,276.45
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,254.18,208.1
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,182.19,147.09
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,108.15,84.28
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,201.67,161.7
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,282.94,227.54
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,249.04,198.7
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,205.86,162.75
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,328.74,262.19
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,415.05,329.97
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,401.23,317.6
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,386.91,305.01
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,385.23,302.27
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,383.37,298.7
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,293.64,227.81
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,221.6,172.28
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,174.58,135.31
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,128.29,98.8
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,72.29,53.57
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,104.98,79.97
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,176.21,145.13
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,125.08,102.0
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,85.9,68.7
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,102.71,83.53
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,125.28,103.4
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,94.61,77.27
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,69.86,55.98
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,60.8,48.35
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,57.02,45.26
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,52.21,41.03
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,47.47,36.7
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,39.77,29.52
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,32.14,22.08
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,20.07,7.63
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,7.87,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,7.6,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,15.24,7.11
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,25.6,16.7
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,36.6,26.69
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,49.41,38.17
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,61.93,49.22
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,464.8,408.47
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,812.34,692.77
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,825.65,700.26
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,841.56,711.12
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,657.72,559.71
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,443.62,376.2
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,501.08,423.55
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,535.85,451.36
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,577.85,484.04
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,598.71,499.24
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,425.23,354.07
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,260.26,214.03
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,361.26,298.47
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,444.54,365.16
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,372.39,304.52
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,313.15,255.38
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,350.98,282.35
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,362.59,284.07
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,283.9,222.48
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,235.6,189.64
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,232.59,180.4
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,209.11,157.0
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,175.26,140.45
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,176.93,151.65
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,152.7,130.66
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,128.73,109.76
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,110.55,94.05
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,98.23,83.42
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,74.53,62.26
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,69.67,58.04
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,66.0,54.95
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,57.53,47.38
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,51.68,42.07
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,45.76,36.53
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,38.28,29.35
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,30.84,21.93
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,20.9,9.53
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,101.32,35.53
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,199.64,167.63
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,262.57,229.11
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,324.79,286.49
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,372.35,329.64
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,419.53,370.95
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,652.92,566.98
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,849.71,720.74
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,756.03,643.63
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,644.05,551.86
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,587.84,501.57
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,513.46,436.59
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,706.73,596.64
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,843.47,701.67
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,819.46,679.8
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,791.5,656.28
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,572.22,476.73
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,336.99,279.66
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,392.62,325.41
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,436.01,358.67
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,503.33,410.3
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,523.91,419.19
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,467.2,365.66
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,409.27,310.51
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,349.21,253.55
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,288.24,196.63
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,226.04,142.55
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,164.04,97.62
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,101.57,71.44
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,87.64,73.39
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,86.68,72.7
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,78.36,65.39
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,76.21,63.75
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,74.01,62.06
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,72.29,60.68
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,70.62,59.33
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,66.57,55.88
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,57.69,47.91
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,52.84,43.51
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,48.03,38.97
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,40.62,31.88
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,33.28,24.53
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,21.91,11.22
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,10.23,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,207.49,105.22
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,385.88,324.33
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,486.85,418.44
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,588.38,506.89
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,655.46,562.29
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,719.94,612.98
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,763.81,645.04
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,804.15,673.31
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,825.91,686.91
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,843.65,697.35
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,844.38,695.65
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,847.25,695.77
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,837.8,687.36
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,824.11,676.05
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,802.76,658.22
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,777.38,636.47
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,744.06,608.46
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,707.3,577.38
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,665.39,540.92
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,617.11,498.82
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,568.4,455.87
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,517.49,410.01
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,463.49,359.78
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,406.92,306.34
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,347.78,251.04
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,287.87,195.8
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,226.84,142.79
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,165.71,98.31
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,104.52,72.23
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,89.41,74.07
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,86.87,72.0
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,76.69,63.13
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,74.87,61.8
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,73.02,60.44
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,69.64,57.58
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,66.16,54.61
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,62.37,51.52
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,58.54,48.32
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,52.93,43.27
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,47.26,38.0
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,36.81,28.15
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,30.1,21.47
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,20.29,10.35
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,242.6,145.12
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,456.77,379.02
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,549.97,462.37
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,643.69,539.92
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,705.58,587.92
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,765.25,631.38
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,794.27,649.22
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,827.38,669.37
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,846.41,681.51
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,861.28,690.56
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,863.88,689.99
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,862.2,686.42
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,850.38,676.0
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,834.39,662.8
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,810.13,643.28
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,775.08,615.59
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,742.57,589.48
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,706.63,560.25
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,664.01,524.72
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,618.84,486.42
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,570.7,445.57
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,520.27,401.68
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,467.09,353.41
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,410.23,300.87
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,350.55,246.31
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,289.92,191.59
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,228.81,140.28
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,168.51,97.82
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,106.87,71.53
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,90.18,73.31
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,82.05,66.41
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,82.33,66.82
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,80.34,65.39
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,78.32,63.92
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,75.73,61.83
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,73.13,59.71
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,63.9,51.77
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,60.2,48.65
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,54.45,43.6
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,48.64,38.32
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,40.89,31.09
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,33.17,23.63
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,21.86,11.64
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,10.23,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,46.62,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,224.65,157.15
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,358.72,300.23
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,470.71,399.32
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,582.53,493.44
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,649.0,547.13
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,713.24,596.67
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,766.39,634.79
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,815.96,668.87
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,830.55,676.43
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,847.56,685.86
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,854.46,687.72
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,856.93,686.46
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,845.92,675.5
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,830.76,661.8
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,808.09,642.82
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,774.41,615.81
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,656.03,520.95
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,520.29,412.95
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,593.21,469.75
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,620.49,488.21
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,518.82,405.6
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,422.32,329.15
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,433.4,330.61
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,410.65,300.56
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,351.49,246.48
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,291.44,192.48
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,230.07,140.5
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,168.33,96.05
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,106.51,68.63
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,86.86,69.83
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,84.33,67.82
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,81.67,65.67
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,79.28,63.9
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,69.9,56.01
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,66.47,53.18
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,62.92,50.22
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,59.4,47.45
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,55.84,44.57
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,50.91,40.28
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,45.96,35.81
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,39.42,29.8
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,32.96,23.6
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,20.84,11.49
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,11.02,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,112.73,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,321.6,237.45
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,474.24,393.54
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,558.43,467.26
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,642.9,536.45
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,701.32,579.7
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,757.52,618.46
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,787.25,635.53
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,813.6,649.36
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,826.15,655.61
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,841.06,663.59
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,838.87,658.2
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,832.77,650.4
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,823.96,643.98
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,811.03,634.51
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,786.29,615.33
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,758.15,592.54
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,727.0,568.95
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,692.46,542.14
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,651.4,508.59
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,607.98,472.43
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,560.59,432.88
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,511.12,390.61
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,458.86,345.01
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,404.8,296.86
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,347.92,245.85
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,290.53,194.84
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,232.61,146.29
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,175.3,105.07
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,117.17,77.72
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,97.65,78.49
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,97.18,78.27
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,89.16,71.58
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,101.63,82.65
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,133.2,110.2
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,120.89,99.87
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,114.65,94.79
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,104.99,86.83
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,95.06,78.49
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,83.14,68.22
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,69.39,56.07
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,54.54,42.68
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,39.42,28.81
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,24.28,14.2
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,8.37,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.33,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,121.28,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,337.3,261.45
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,489.88,416.46
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,585.21,502.82
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,680.47,584.62
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,740.12,634.14
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,797.28,679.48
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,827.54,701.08
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,862.21,725.5
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,731.77,620.49
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,564.87,481.6
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,753.25,634.0
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,894.36,738.76
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,872.32,718.78
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,855.65,704.16
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,832.91,683.85
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,806.14,660.78
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,771.66,631.65
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,733.65,598.94
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,690.28,561.8
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,643.82,521.43
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,592.28,476.23
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,538.46,427.96
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,481.85,375.49
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,423.29,320.25
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,362.17,262.82
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,300.21,205.2
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,236.58,149.32
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,172.73,101.28
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,109.02,70.94
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,85.88,71.4
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,84.66,70.48
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,83.37,69.5
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,80.99,67.68
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,71.56,59.49
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,69.76,58.05
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,67.98,56.62
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,64.59,53.79
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,61.19,50.9
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,55.98,46.25
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,46.83,37.8
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,40.49,31.83
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,34.24,25.67
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,24.0,15.12
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,13.94,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,6.69,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,270.82,217.15
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,466.35,397.91
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,557.36,479.02
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,648.21,556.39
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,707.79,603.88
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,764.94,647.33
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,792.86,666.65
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,817.31,682.89
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,691.73,582.43
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,553.41,467.59
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,704.41,588.24
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,836.27,684.28
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,620.31,512.47
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,389.31,322.32
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,598.26,493.8
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,760.2,616.11
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,641.86,519.33
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,528.06,427.74
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,507.67,410.62
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,485.74,391.34
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,419.47,337.49
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,358.35,288.41
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,333.06,267.46
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,309.05,247.36
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,281.7,224.68
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,261.14,207.85
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,224.41,179.37
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,193.18,155.87
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,178.57,145.3
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,157.75,134.75
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,150.87,129.11
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,143.88,123.32
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,108.37,92.46
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,70.47,58.87
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,70.21,58.88
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,69.85,58.74
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,61.39,51.26
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,52.86,43.61
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,43.66,35.19
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,34.4,26.57
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,25.94,18.56
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,17.51,10.48
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,10.63,3.66
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,3.78,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,1.97,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
