Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,165.82,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,332.61,252.15
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,446.48,358.1
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,564.67,452.96
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,636.76,508.27
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,707.98,559.96
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,757.38,593.51
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,804.28,624.05
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,640.03,504.36
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,437.47,348.0
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,361.46,287.16
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,266.06,209.57
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,307.34,241.58
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,346.52,270.84
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,504.66,391.96
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,614.24,472.51
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,585.67,448.37
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,556.94,425.21
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,523.27,399.16
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,479.6,365.94
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,450.29,343.31
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,422.36,321.6
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,431.3,327.44
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,436.22,329.18
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,442.68,329.23
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,420.83,303.76
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,364.35,254.7
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,307.47,205.41
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,250.38,157.98
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,194.39,116.51
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,160.28,111.86
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,202.24,163.56
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,172.92,139.73
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,148.64,120.03
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,106.23,85.04
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,91.49,73.0
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,92.65,74.22
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,94.12,75.71
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,90.0,72.55
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,82.83,66.73
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,77.13,62.08
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,71.42,57.26
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,61.21,48.31
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,50.85,38.96
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,37.1,26.31
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,23.17,12.16
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,189.62,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,375.55,294.9
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,487.21,400.1
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,602.51,495.67
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,678.73,554.89
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,754.08,609.81
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,795.05,638.0
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,840.44,668.36
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,870.74,687.24
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,897.31,703.17
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,908.17,706.8
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,904.36,700.34
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,903.43,696.57
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,898.41,690.12
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,883.15,677.74
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,863.94,662.9
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,838.65,642.79
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,809.59,620.28
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,773.94,592.88
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,734.98,561.19
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,690.97,525.72
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,644.23,487.66
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,507.29,383.33
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,385.96,292.04
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,428.42,319.15
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,428.15,307.35
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,368.5,255.02
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,308.17,202.3
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,247.55,151.37
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,187.34,106.39
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,126.68,73.71
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,89.2,69.76
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,88.72,69.55
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,79.67,62.11
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,78.16,61.0
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,76.61,59.87
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,75.14,58.8
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,73.69,57.77
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,70.34,55.21
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,61.82,48.16
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,57.67,44.78
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,53.51,41.29
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,47.21,35.85
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,40.91,30.19
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,31.53,21.53
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,22.15,11.71
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,10.62,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,104.83,0.3
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,211.32,166.96
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,332.65,274.43
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,435.47,361.46
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,503.03,416.63
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,570.17,468.81
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,626.37,510.49
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,680.91,549.54
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,719.11,575.38
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,754.55,598.78
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,785.01,618.22
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,803.64,628.99
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,816.63,634.61
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,825.12,637.13
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,817.43,629.33
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,805.83,618.77
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,788.08,603.89
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,766.42,586.14
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,736.12,561.76
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,702.58,534.8
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,662.19,502.67
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,622.49,470.31
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,577.61,434.21
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,530.62,395.53
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,480.6,353.29
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,426.28,306.24
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,364.89,257.55
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,319.34,223.54
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,271.69,183.02
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,219.69,142.38
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,160.82,105.73
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,117.03,92.29
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,110.87,87.41
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,104.42,82.26
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,101.91,80.53
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,99.34,78.76
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,86.16,68.02
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,72.23,56.52
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,74.14,58.6
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,76.51,61.06
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,70.28,55.92
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,63.85,50.48
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,56.17,43.85
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,48.38,36.86
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,34.36,24.1
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,22.94,12.67
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,209.8,58.27
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,405.72,325.64
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,516.07,423.58
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,629.53,514.26
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,698.26,565.75
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,765.84,613.0
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,813.43,641.2
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,852.24,661.44
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,879.39,673.35
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,902.78,682.22
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,914.69,687.38
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,922.49,690.06
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,921.0,686.81
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,904.83,674.2
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,890.76,666.42
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,872.68,655.44
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,847.27,639.1
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,818.13,619.83
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,782.69,595.67
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,743.94,567.2
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,699.91,534.32
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,653.22,498.34
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,602.34,457.65
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,549.4,414.08
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,493.68,366.99
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,436.45,317.3
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,377.02,264.8
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,316.97,211.69
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,256.09,159.64
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,195.68,113.61
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,134.63,79.82
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,94.6,74.88
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,84.93,66.9
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,84.58,66.77
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,82.9,65.51
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,81.16,64.22
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,79.54,63.03
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,77.92,61.85
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,68.66,54.3
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,65.24,51.72
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,61.48,48.68
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,57.78,45.57
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,51.25,39.9
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,44.71,33.99
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,35.01,24.95
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,25.33,15.0
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,12.2,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,212.39,94.63
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,403.7,327.0
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,514.17,423.78
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,627.38,514.94
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,703.16,572.98
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,777.73,627.07
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,825.44,656.87
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,863.65,678.63
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,890.09,692.02
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,912.7,702.51
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,882.77,680.26
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,843.8,652.38
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,884.0,678.23
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,924.63,703.15
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,899.08,684.51
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,880.31,671.34
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,856.31,653.35
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,828.37,632.79
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,792.09,606.76
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,752.52,576.63
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,708.01,541.68
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,660.72,503.9
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,609.22,462.92
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,555.64,419.05
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,499.33,371.64
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,441.4,321.5
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,381.5,268.56
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,320.85,214.85
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,258.76,161.47
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,196.63,113.69
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,134.42,78.97
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,92.58,73.67
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,91.17,72.68
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,89.66,71.56
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,79.49,63.06
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,77.94,61.92
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,75.52,60.04
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,73.04,58.1
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,69.97,55.75
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,66.86,53.33
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,57.91,45.64
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,54.0,42.26
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,48.37,37.31
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,42.78,32.2
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,34.1,24.12
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.52,15.32
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,9.12,0.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,18.3,9.68
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,42.18,30.63
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,67.6,52.93
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,105.18,86.24
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,158.58,132.46
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,124.0,102.02
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,107.87,87.27
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,100.91,80.95
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,95.45,75.92
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,56.87,43.0
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,22.2,13.36
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,22.22,13.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,22.24,13.25
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,60.12,45.13
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,99.22,77.6
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,72.24,55.01
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,46.27,33.28
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,72.32,54.98
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,98.6,76.65
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,100.02,77.57
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,101.41,78.51
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,105.84,82.11
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,110.18,85.63
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,99.32,76.75
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,88.59,67.99
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,85.85,65.79
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,83.14,63.61
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,82.68,63.3
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,82.22,63.01
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,80.3,61.64
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,78.4,63.2
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,88.02,71.71
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,97.35,80.0
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,121.16,101.09
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,143.0,120.56
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,104.49,87.23
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,63.03,50.84
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,55.65,44.54
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,48.29,38.14
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,40.56,31.25
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,32.85,24.29
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,25.54,17.65
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.94
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,5.23
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,9.5,0.68
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,19.07,10.81
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,34.23,24.65
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,51.16,40.03
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,69.17,56.12
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,86.62,71.41
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,49.06,38.06
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,21.36,13.39
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,40.21,29.97
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,59.17,46.4
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,167.03,140.23
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,272.87,229.15
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,277.55,231.38
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,282.09,233.86
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,211.58,174.62
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,165.2,135.22
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,153.49,125.02
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,142.33,115.28
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,125.69,101.18
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,109.63,87.6
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,125.47,100.69
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,140.79,113.18
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,133.32,106.87
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,126.08,100.83
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,118.46,94.49
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,111.11,88.41
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,123.36,98.61
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,134.9,108.13
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,145.41,116.82
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,155.04,124.84
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,145.8,117.49
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,137.22,115.88
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,102.86,86.04
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,66.27,53.88
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,102.03,86.02
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,134.27,114.92
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,128.64,110.2
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,122.86,105.44
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,110.69,94.92
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,98.42,84.2
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,84.52,71.87
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,70.5,59.22
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,56.35,46.34
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,42.04,33.06
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,28.92,20.65
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.56
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,219.27,156.33
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,411.54,349.67
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,519.23,446.3
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,628.5,539.17
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,711.54,606.72
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,793.11,670.16
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,841.7,705.1
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,887.34,737.06
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,916.05,755.55
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,948.51,776.68
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,959.45,781.73
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,966.13,783.89
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,966.06,780.34
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,950.78,765.96
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,933.57,750.1
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,912.32,731.56
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,885.11,709.37
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,854.06,684.58
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,816.15,655.94
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,774.93,622.59
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,728.29,583.39
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,678.99,541.43
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,626.59,497.1
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,572.04,449.83
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,514.22,398.0
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,454.73,343.54
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,393.22,287.06
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,331.01,229.83
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,266.89,172.78
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,202.61,121.19
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,138.84,83.12
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,92.69,75.86
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,91.29,74.83
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,89.78,73.68
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,87.74,72.22
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,77.78,63.77
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,75.64,62.07
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,73.45,60.33
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,70.35,57.89
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,67.21,55.36
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,63.41,52.08
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,55.03,44.58
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,49.39,39.57
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,43.77,34.37
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,35.49,26.49
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,27.29,18.1
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,68.11,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,286.91,214.15
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,450.62,376.59
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,555.15,465.92
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,661.31,550.75
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,737.81,606.96
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,812.94,658.89
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,850.54,684.69
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,892.88,713.3
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,921.79,731.51
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,946.76,746.66
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,956.73,751.93
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,962.5,754.4
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,947.61,742.46
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,939.87,735.78
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,923.52,723.6
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,903.12,708.72
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,875.66,687.94
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,844.44,664.51
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,807.71,637.98
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,767.59,606.57
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,722.53,569.65
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,674.63,529.77
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,622.3,486.34
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,567.82,439.95
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,510.53,389.27
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,451.77,336.2
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,390.61,280.89
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,328.78,224.84
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,265.79,169.71
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,203.03,120.14
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,140.04,82.77
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,93.41,75.29
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,92.78,74.95
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,92.09,74.53
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,81.94,65.93
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,80.47,64.86
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,78.77,63.58
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,77.05,62.3
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,73.78,59.75
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,70.44,57.12
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,60.98,48.99
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,56.84,45.47
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,50.96,40.34
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,45.09,34.99
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,36.12,26.56
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,27.17,17.69
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,48.18,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,237.33,181.39
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,366.96,309.74
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,466.06,396.98
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,567.68,481.92
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,657.02,552.96
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,743.73,618.71
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,794.78,653.83
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,842.77,685.62
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,881.36,709.85
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,916.0,730.77
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,929.3,737.13
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,931.44,735.71
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,934.15,735.07
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,932.29,731.51
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,917.47,718.5
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,898.53,702.83
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,874.14,683.81
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,836.42,655.28
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,800.83,627.27
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,761.96,595.5
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,718.73,560.05
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,672.47,521.61
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,621.1,479.19
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,567.67,434.04
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,511.48,385.59
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,453.44,334.3
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,393.12,280.26
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,332.16,225.55
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,269.69,171.27
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,207.07,122.08
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,144.37,84.95
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,96.88,77.06
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,95.36,75.97
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,85.08,67.4
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,83.73,66.56
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,82.34,65.69
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,80.72,64.5
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,79.1,63.31
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,75.9,60.87
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,67.09,53.5
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,63.67,50.76
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,60.3,47.98
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,53.81,42.38
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,47.28,36.52
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,38.39,28.24
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,29.54,19.56
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,14.56,0.08
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,230.38,178.09
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,387.24,322.3
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,484.24,405.58
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,583.91,486.74
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,663.55,548.43
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,737.23,602.81
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,649.2,533.36
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,541.23,445.81
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,725.71,587.48
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,896.22,707.73
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,909.72,714.28
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,912.22,714.17
