Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,914.95,713.9
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,913.26,710.48
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,899.43,699.89
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,881.54,686.59
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,857.22,667.47
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,829.01,645.67
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,722.01,562.02
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,612.89,476.31
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,538.12,417.89
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,473.28,366.67
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,536.6,414.79
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,554.89,424.29
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,501.01,376.88
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,445.01,327.43
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,387.0,276.24
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,328.72,224.71
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,270.17,174.67
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,212.54,129.96
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,154.26,95.19
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,109.71,87.54
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,100.77,80.21
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,100.76,80.4
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,99.52,79.7
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,98.24,79.0
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,95.23,76.67
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,92.09,74.22
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,88.59,71.6
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,85.02,68.88
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,78.06,63.01
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,70.84,56.81
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,63.37,50.34
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,52.63,40.76
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,41.74,30.75
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,30.84,20.38
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,15.55,1.7
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,69.34,50.23
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,141.56,114.44
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,198.61,164.34
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,254.2,211.76
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,306.16,255.06
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,380.11,314.2
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,428.61,351.28
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,475.62,386.25
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,348.98,282.18
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,224.0,178.04
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,238.3,189.1
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,252.15,199.4
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,311.25,245.93
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,367.58,289.23
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,296.11,232.28
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,215.56,168.05
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,283.93,221.29
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,334.41,259.28
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,445.81,345.15
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,541.29,415.95
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,520.39,399.13
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,498.49,381.98
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,476.6,364.47
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,453.22,345.45
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,436.58,329.97
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,410.61,306.0
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,369.03,271.24
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,328.23,237.14
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,285.75,201.99
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,243.0,168.86
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,211.94,151.42
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,183.02,147.69
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,176.61,142.74
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,169.93,137.54
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,163.9,133.14
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,157.71,128.58
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,140.52,114.52
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,117.45,95.38
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,106.79,86.8
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,95.55,77.59
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,90.24,73.23
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,85.88,69.57
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,73.14,58.74
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,60.11,47.33
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,45.75,34.36
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,31.15,20.87
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,15.94,3.06
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.45,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,207.17,166.69
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,377.11,318.38
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,470.33,399.1
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,565.68,477.89
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,633.97,531.68
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,709.36,588.78
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,759.07,623.37
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,805.81,654.65
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,582.19,478.11
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,369.76,301.95
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,401.97,326.8
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,432.43,348.87
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,417.64,334.53
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,382.44,304.97
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,389.73,308.95
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,396.2,312.09
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,333.72,261.99
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,262.32,205.09
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,428.89,335.57
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,562.06,433.55
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,535.81,411.65
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,509.15,390.48
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,453.77,347.7
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,409.09,313.12
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,382.05,291.73
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,356.02,270.94
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,323.95,246.01
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,294.62,223.43
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,276.67,209.63
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,253.12,192.14
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,221.26,170.16
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,195.67,159.98
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,170.33,139.42
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,151.38,123.99
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,125.03,102.33
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,97.65,79.45
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,74.27,59.53
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,49.11,37.76
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,47.92,36.96
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,46.75,36.13
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,39.79,30.05
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,32.85,23.91
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,26.31,18.09
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,19.79,12.18
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,13.68,6.54
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,7.58,0.91
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,3.78,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,7.96,1.26
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,10.63,3.63
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,13.69,6.29
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,16.75,8.91
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,42.5,31.06
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,69.32,53.8
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,72.7,56.33
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,76.19,58.95
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,59.61,44.84
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,43.79,31.42
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,105.22,82.57
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,170.29,135.29
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,180.88,143.4
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,191.2,151.4
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,185.68,146.68
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,180.44,142.27
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,186.27,146.73
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,191.83,150.95
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,195.61,153.47
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,199.17,155.82
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,190.25,148.73
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,181.62,141.89
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,180.32,140.88
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,178.96,139.8
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,176.45,137.83
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,173.87,135.84
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,148.0,115.35
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,122.86,95.39
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,105.6,81.73
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,88.55,71.3
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,80.21,64.27
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,71.74,57.09
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,59.28,46.4
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,46.86,35.67
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,47.21,36.11
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.56,36.55
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,54.5,42.91
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,61.32,49.21
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,52.93,41.89
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,44.42,34.37
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,35.55,26.47
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,26.7,18.46
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,19.42,11.71
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,12.16,4.93
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,6.06,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,77.09,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,210.87,80.52
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,365.29,295.41
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,508.7,420.59
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,331.1,279.91
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,134.48,110.33
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,164.48,136.08
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,193.75,160.29
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,360.64,300.93
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,529.83,436.12
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,764.81,615.64
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,955.3,748.66
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,953.8,744.22
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,960.0,746.87
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,958.83,743.07
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,953.38,736.62
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,937.08,723.82
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,916.66,708.36
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,889.18,688.09
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,857.87,665.22
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,820.5,637.72
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,779.73,606.07
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,733.53,568.49
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,684.61,528.21
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,632.0,485.28
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,577.21,439.45
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,519.17,389.84
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,459.85,337.87
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,398.5,283.11
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,336.44,227.58
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,273.29,172.79
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,210.27,122.97
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,146.92,84.47
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,93.62,74.48
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,92.33,73.57
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,90.92,72.54
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,88.99,71.22
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,78.81,62.81
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,76.81,61.28
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,74.74,59.7
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,71.74,57.42
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,68.68,55.05
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,64.63,51.77
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,60.53,48.36
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,50.69,39.8
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,45.46,35.16
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,37.63,27.87
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,29.84,20.34
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.58,4.48
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,95.82,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,253.8,133.85
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,402.07,332.45
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,542.25,454.84
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,634.78,533.03
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,727.88,607.77
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,789.22,653.64
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,848.66,696.14
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,889.95,723.11
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,921.42,742.2
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,943.53,754.17
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,961.7,763.27
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,970.44,766.33
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,974.97,766.6
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,969.74,759.22
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,960.29,749.19
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,931.34,725.39
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,910.26,707.55
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,882.38,685.09
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,850.87,660.33
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,813.83,632.73
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,773.57,601.04
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,728.86,564.54
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,681.43,525.47
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,629.43,483.19
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,575.46,438.31
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,518.91,389.69
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,460.74,338.58
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,400.13,285.15
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,338.96,230.91
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,276.85,177.2
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,214.68,127.98
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,152.58,89.83
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,99.34,79.73
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,97.72,78.61
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,87.17,69.78
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,85.65,68.68
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,84.07,67.51
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,81.97,65.92
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,79.8,64.26
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,76.67,61.89
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,73.45,59.41
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,63.92,51.23
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,59.91,47.82
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,54.13,42.8
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,48.31,37.58
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,40.23,30.11
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,32.16,22.36
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,20.06,8.86
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,88.13,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,239.41,148.03
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,386.35,321.86
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,526.61,443.24
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,618.81,518.61
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,711.45,589.68
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,776.91,636.14
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,840.54,678.91
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,881.28,705.52
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,912.2,724.63
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,937.44,738.59
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,958.74,749.64
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,966.51,751.73
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,970.11,751.2
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,963.47,743.81
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,952.69,733.87
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,924.08,712.74
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,903.24,697.31
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,873.87,675.04
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,841.07,650.51
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,803.77,623.35
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,763.37,592.19
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,717.52,555.56
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,669.42,516.56
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,618.45,475.49
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,565.64,431.8
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,509.74,383.76
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,453.21,334.14
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,394.91,282.75
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,332.81,228.08
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,273.38,177.23
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,215.7,132.06
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,156.59,95.31
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,105.55,84.83
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,107.68,86.86
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,101.07,81.43
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,94.23,75.94
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,86.98,70.07
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,102.27,83.49
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,116.02,95.61
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,112.69,93.21
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,109.29,90.73
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,98.24,81.35
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,86.72,71.42
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,72.72,59.36
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,57.9,46.25
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,46.22,35.54
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,34.43,24.46
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,20.4,9.65
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,7.47,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,14.5,4.2
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,57.76,43.18
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,93.51,75.0
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,133.51,110.21
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,172.09,143.49
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,208.41,174.15
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,244.24,203.64
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,223.9,184.62
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,203.99,166.07
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,228.29,185.25
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,251.85,203.5
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,339.05,274.2
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,445.27,357.5
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,516.23,412.62
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,604.02,478.97
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,506.46,400.32
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,415.13,326.45
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,457.82,358.51
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,479.32,373.82
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,546.97,425.87
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,591.19,459.07
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,429.78,333.64
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,288.56,222.56
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,270.46,208.55
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,253.02,194.86
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,271.38,208.81
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,286.22,219.74
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,284.05,217.38
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,279.95,213.42
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,249.76,190.38
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,222.53,170.0
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,210.19,161.18
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,198.37,160.77
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,185.76,150.66
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,174.14,141.36
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,177.17,144.48
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,177.39,145.29
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,144.75,118.32
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,113.36,92.13
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,100.52,81.66
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,87.53,70.89
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,76.08,61.18
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,64.54,51.25
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,52.9,41.18
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,41.16,30.81
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,30.2,20.9
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,19.06,10.77
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,10.64,2.4
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,4.33,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,8.35,0.22
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,19.06,9.99
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,29.82,19.32
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,44.05,31.55
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,58.78,44.08
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,74.8,57.51
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,90.5,70.5
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,83.92,64.77
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,78.86,60.33
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,322.86,264.51
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,561.47,452.42
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,373.76,300.5
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,178.3,139.55
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,396.77,315.76
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,590.43,464.21
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,593.02,464.36
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,593.5,463.56
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,586.39,456.01
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,577.38,447.13
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,333.15,259.87
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,109.66,82.14
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,110.55,82.96
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,111.36,83.57
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,318.74,246.77
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,484.29,369.85
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,420.75,319.82
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,370.24,281.15
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,296.44,225.53
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,237.94,182.38
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,231.53,177.07
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,231.32,176.65
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,205.14,157.19
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,195.67,158.05
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,181.97,147.05
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,168.04,135.86
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,154.5,125.2
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,140.77,114.29
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,134.86,109.68
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,128.82,104.93
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,115.08,93.61
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,101.2,82.07
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,88.58,71.48
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,75.85,60.64
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,62.35,49.07
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,48.73,37.15
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,36.32,26.03
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,23.69,14.62
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,13.72,4.86
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,11.41,2.9
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,22.53,13.27
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,34.32,23.68
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,50.54,37.84
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,66.23,51.37
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,91.4,72.85
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,116.02,93.51
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,85.24,67.16
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,60.7,46.13
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,189.94,155.29
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,317.34,258.13
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,661.57,533.47
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,931.76,728.3
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,770.74,606.53
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,594.29,468.79
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,521.19,411.77
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,470.82,370.62
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,689.42,542.59
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,839.38,654.02
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,804.09,627.63
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,765.52,598.19
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,723.33,564.54
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,677.88,527.49
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,626.58,485.64
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,573.21,440.88
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,517.43,392.79
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,459.66,341.61
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,399.05,287.07
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,337.75,231.58
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,277.44,187.93
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,250.05,175.87
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,172.82,112.04
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,91.76,73.17
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,90.26,72.08
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,88.63,70.85
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,86.73,69.53
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,84.69,68.1
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,81.81,65.82
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,71.45,57.02
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,68.75,54.98
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,65.98,52.85
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,62.23,49.81
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,58.43,46.66
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,53.57,42.46
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,44.95,34.73
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,38.2,28.47
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,31.55,22.06
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,20.97,11.13
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,142.8,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,368.1,289.34
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,494.26,419.69
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,626.2,534.56
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,709.85,605.24
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,793.52,672.2
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,843.12,708.76
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,898.82,748.52
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,935.61,771.5
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,968.94,791.3
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,989.04,801.37
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,1005.14,808.56
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,997.77,798.57
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,998.43,794.8
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,991.02,785.42
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,979.46,773.42
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,959.61,755.83
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,935.78,735.77
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,905.46,711.37
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,871.48,684.61
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,831.99,653.74
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,789.29,619.2
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,742.22,580.98
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,692.48,540.09
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,638.78,496.3
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,583.09,449.75
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,525.02,399.23
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,465.41,346.21
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,403.28,290.81
