Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,340.57,234.4
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,277.18,178.29
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,213.86,126.76
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,150.32,86.02
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,90.46,72.75
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,89.4,71.93
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,88.25,70.96
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,86.62,69.74
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,84.86,68.42
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,82.78,66.84
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,73.36,58.87
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,70.36,56.57
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,67.27,54.18
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,63.93,51.41
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,60.58,48.58
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,51.18,40.43
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,46.34,36.18
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,39.3,29.72
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,32.32,23.04
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,21.8,12.22
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,187.39,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,378.95,298.99
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,497.95,415.63
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,622.52,520.42
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,702.18,584.78
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,774.73,640.05
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,832.56,680.53
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,888.07,717.49
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,923.61,739.68
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,955.79,759.03
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,974.9,768.73
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,978.17,767.22
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,983.17,767.68
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,984.13,765.78
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,976.69,758.18
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,965.13,747.93
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,945.7,731.54
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,922.33,712.65
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,892.6,689.83
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,859.24,664.57
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,821.18,636.96
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,779.87,605.52
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,733.08,567.81
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,683.69,527.44
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,630.72,484.27
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,575.78,438.43
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,518.09,389.29
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,459.11,337.76
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,398.4,283.72
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,337.11,228.83
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,274.8,174.19
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,212.9,124.4
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,150.78,85.08
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,91.3,71.86
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,91.54,72.25
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,91.76,72.6
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,89.96,71.26
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,79.69,62.72
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,79.57,62.82
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,79.57,63.03
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,76.53,60.77
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,73.42,58.42
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,65.79,52.09
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,63.91,50.69
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,58.43,46.04
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,52.93,41.2
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,45.05,34.04
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,35.03,24.76
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,22.46,12.54
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,9.93,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,180.18,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,355.92,291.82
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,485.54,417.4
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,619.99,535.02
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,704.14,606.65
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,788.02,674.52
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,844.96,717.22
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,899.68,756.59
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,930.52,777.16
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,965.9,800.83
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,985.61,810.87
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,1001.3,817.95
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,1008.43,818.31
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,1011.28,815.74
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,1004.15,806.15
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,980.5,784.95
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,962.37,769.62
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,940.22,751.54
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,911.18,727.64
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,878.45,701.34
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,840.15,672.36
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,798.58,638.78
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,751.87,599.69
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,702.51,557.98
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,649.53,513.62
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,594.53,466.53
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,536.74,415.32
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,477.22,361.44
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,415.39,305.28
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,352.95,248.17
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,288.89,190.48
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,224.66,137.15
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,161.05,95.34
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,98.96,80.96
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,97.4,79.85
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,95.7,78.54
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,93.67,77.12
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,83.29,68.36
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,81.18,66.72
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,78.97,64.99
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,76.13,62.82
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,73.22,60.57
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,69.34,57.28
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,60.4,49.38
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,55.31,45.03
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,50.21,40.48
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,42.87,33.58
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,35.57,26.46
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,24.27,14.98
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,198.29,6.56
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,389.53,320.33
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,503.62,428.17
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,622.24,529.5
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,702.72,595.06
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,783.0,657.13
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,835.67,694.7
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,886.1,729.27
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,915.79,747.49
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,949.51,768.41
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,970.71,779.97
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,987.97,788.79
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,993.75,789.55
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,983.01,778.91
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,976.63,770.36
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,966.17,759.12
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,947.6,743.79
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,925.09,725.93
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,894.71,702.97
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,860.84,677.59
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,822.58,649.93
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,781.2,617.95
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,734.15,579.63
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,684.92,538.97
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,617.45,483.63
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,548.6,427.67
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,482.27,373.37
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,422.29,324.42
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,389.55,294.28
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,350.95,258.32
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,292.38,202.06
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,224.22,139.46
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,170.47,108.86
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,137.95,113.78
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,159.54,132.45
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,198.43,165.72
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,181.05,151.55
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,170.84,143.51
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,143.59,120.46
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,125.89,105.49
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,127.07,107.09
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,126.86,107.47
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,114.88,97.42
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,102.6,86.95
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,87.16,73.41
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,71.28,59.16
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,55.89,45.03
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,39.5,29.73
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,24.67,15.27
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,113.03,26.53
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,247.75,200.28
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,404.01,340.48
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,580.06,488.9
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,663.23,557.51
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,746.43,623.3
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,644.4,541.75
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,520.47,439.25
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,758.15,627.59
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,954.02,770.01
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,975.03,779.66
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,979.99,778.83
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,984.86,779.69
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,985.7,777.84
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,977.5,768.71
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,965.25,757.0
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,945.35,741.92
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,921.56,724.22
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,676.61,537.93
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,394.9,311.88
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,503.18,398.78
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,594.49,469.18
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,563.26,443.06
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,532.1,417.32
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,463.94,363.45
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,407.7,318.98
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,454.71,352.2
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,461.47,347.43
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,402.46,293.67
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,342.95,239.31
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,285.09,193.76
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,253.99,174.69
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,203.23,140.11
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,154.71,126.42
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,136.01,110.89
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,117.33,95.26
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,101.4,82.05
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,91.49,73.9
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,91.02,73.73
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,83.54,67.47
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,88.83,72.47
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,92.97,76.5
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,89.15,73.39
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,85.28,70.18
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,74.63,60.98
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,63.62,51.24
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,50.26,39.16
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,38.37,28.14
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,26.5,16.6
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,13.72,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,216.16,93.02
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,415.73,342.0
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,533.37,447.56
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,655.24,548.73
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,733.32,611.69
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,811.11,671.43
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,860.36,706.38
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,914.96,744.16
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,950.01,765.08
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,981.59,783.1
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,1000.85,792.08
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,1003.91,789.74
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,1007.98,789.89
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1007.96,787.36
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1000.15,778.71
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,988.19,767.49
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,967.62,751.94
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,943.08,733.84
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,912.83,710.95
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,878.87,685.55
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,839.12,657.26
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,796.17,625.32
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,748.68,587.2
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,698.53,546.26
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,536.36,419.38
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,396.59,310.26
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,364.52,284.94
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,335.02,261.34
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,330.87,257.01
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,314.48,242.68
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,296.5,217.74
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,246.8,167.04
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,208.13,152.35
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,216.65,180.13
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,188.59,156.86
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,169.11,140.74
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,139.97,116.2
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,109.59,90.35
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,82.65,67.19
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,53.77,42.05
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,89.78,74.12
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,120.78,101.77
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,106.95,90.04
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,93.02,78.09
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,68.07,56.02
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,50.61,40.34
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,43.04,33.35
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,35.43,26.09
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,25.03,15.84
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,58.88,28.29
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,120.65,99.17
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,176.27,151.13
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,229.89,199.98
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,275.06,240.62
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,319.99,280.04
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,351.07,305.45
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,380.52,328.91
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,707.17,605.5
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,995.88,830.21
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,1016.93,842.74
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,1021.67,844.29
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,952.89,789.16
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,859.57,715.21
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,940.8,776.39
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,1008.68,825.67
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,987.95,807.97
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,963.16,787.84
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,931.45,761.23
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,896.05,732.06
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,855.5,700.43
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,811.71,665.0
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,606.1,495.04
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,403.5,326.51
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,455.51,368.39
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,489.69,393.62
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,499.93,397.16
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,480.26,371.24
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,417.6,312.5
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,354.28,252.91
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,290.18,193.99
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,226.25,139.64
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,161.77,95.31
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,98.11,81.23
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,93.58,77.44
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,92.83,76.95
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,91.04,75.7
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,89.11,74.33
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,79.15,65.66
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,77.8,64.67
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,75.29,62.76
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,72.71,60.78
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,69.82,58.36
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,61.85,51.25
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,56.82,46.83
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,51.76,42.23
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,44.87,35.73
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,38.03,29.02
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,27.19,18.25
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.41,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,244.02,155.91
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,464.57,389.29
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,569.29,482.26
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,677.41,571.94
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,750.96,627.39
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,816.87,673.46
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,866.56,705.22
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,913.61,733.7
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,946.58,748.79
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,976.08,760.5
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,990.96,762.76
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,1001.91,762.46
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,993.48,752.03
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,993.6,747.83
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,981.8,735.95
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,966.07,722.02
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,946.56,710.42
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,923.22,696.37
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,890.72,676.03
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,854.98,653.18
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,816.84,628.55
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,775.69,599.38
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,728.6,564.4
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,679.53,526.78
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,628.59,486.66
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,575.93,443.86
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,520.48,396.99
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,464.13,347.94
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,393.54,292.04
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,344.97,256.14
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,301.99,218.13
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,256.13,179.57
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,197.25,134.69
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,130.91,107.81
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,110.6,90.76
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,101.57,83.21
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,100.53,82.53
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,91.57,74.96
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,89.16,73.11
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,86.61,71.12
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,82.5,67.89
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,78.35,64.59
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,81.05,67.22
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,81.07,67.43
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,69.65,57.55
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,60.18,49.19
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,51.18,40.9
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,39.51,29.94
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,27.68,18.45
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,15.92,0.47
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,13.73,3.86
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,31.41,21.13
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,59.78,46.64
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,86.41,70.5
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,132.26,110.84
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,164.56,138.74
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,216.8,183.45
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,268.24,226.37
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,264.36,220.99
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,260.18,215.55
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,235.2,193.24
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,192.72,156.71
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,392.84,321.78
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,545.77,441.94
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,511.46,410.76
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,477.48,380.91
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,403.4,321.28
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,353.23,279.96
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,626.77,498.53
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,821.01,645.59
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,787.35,617.01
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,750.63,587.15
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,710.0,554.15
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,666.24,518.14
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,533.71,413.65
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,421.43,325.77
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,457.03,349.51
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,458.97,341.65
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,394.52,289.38
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,348.9,254.39
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,304.34,218.91
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,275.51,197.97
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,235.22,169.68
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,195.61,159.07
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,167.77,136.33
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,153.87,125.05
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,133.35,108.11
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,109.61,88.32
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,106.98,86.36
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,104.22,84.28
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,103.98,84.53
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,104.51,85.44
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,100.14,82.11
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,97.28,80.02
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,85.52,70.02
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,73.47,59.53
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,59.48,46.95
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,45.22,33.9
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,30.26,20.0
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,15.29,1.33
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,21.47,9.77
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,43.1,30.52
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,92.2,73.55
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,130.95,107.67
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,168.37,140.1
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,205.3,171.39
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,176.67,145.47
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,132.34,106.51
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,114.26,90.99
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,98.87,77.73
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,106.39,83.56
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,113.91,89.31
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,191.48,152.95
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,292.02,232.81
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,180.96,143.25
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,75.89,57.2
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,83.55,63.48
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,91.15,69.58
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,93.1,70.92
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,95.01,72.25
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,142.22,110.38
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,188.48,147.15
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,145.48,112.67
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,103.85,79.16
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,130.81,100.94
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,156.76,121.66
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,173.94,134.99
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,190.23,147.52
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,248.91,192.65
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,299.51,230.25
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,292.67,223.23
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,269.39,203.84
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,155.64,118.17
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,41.64,30.21
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,88.27,70.23
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,130.65,106.28
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,92.46,74.04
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,90.77,72.84
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,98.59,79.77
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,135.79,111.83
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,93.19,75.73
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,76.26,61.47
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,65.58,52.35
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,60.5,48.05
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,55.94,44.31
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,51.36,40.4
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,44.21,34.0
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,37.04,27.32
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,27.07,17.76
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.17,3.58
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,79.52,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,292.23,220.89
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,449.36,378.48
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,555.63,472.21
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,664.84,563.22
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,739.0,622.03
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,812.55,677.61
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,864.66,713.71
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,907.87,742.48
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,941.72,763.32
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,972.11,781.28
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,991.12,791.29
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,1006.18,798.59
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,1010.6,797.41
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,998.26,785.37
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,987.17,773.47
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,972.12,759.01
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,953.31,741.14
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,930.61,720.76
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,899.24,694.53
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,864.52,666.2
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,826.69,639.05
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,785.76,607.77
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,739.62,570.94
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,691.1,531.76
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,639.72,490.6
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,586.48,446.89
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,529.71,398.56
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,472.21,348.56
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,410.94,297.55
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,354.97,252.1
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,303.0,209.87
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,259.14,176.86
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,209.1,143.07
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,162.33,132.13
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,156.12,127.31
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,155.83,127.32
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,130.09,106.01
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,99.33,80.27
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,97.97,79.41
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,96.6,78.5
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,107.33,88.17
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,121.55,100.9
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,113.1,93.89
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,104.39,86.62
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,90.35,74.83
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,75.81,62.28
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,61.52,49.47
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,46.88,36.05
