Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,32.03,22.12
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,16.71,4.32
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,84.58,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,288.1,223.41
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,431.61,362.95
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,535.0,452.95
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,641.12,540.45
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,715.24,597.96
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,788.74,652.22
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,840.41,686.65
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,889.8,718.19
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,916.83,733.99
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,948.29,752.89
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,967.52,762.87
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,982.87,770.26
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,988.0,770.19
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,989.04,767.56
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,981.62,759.32
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,957.47,739.81
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,939.5,726.3
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,917.7,710.19
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,889.12,688.2
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,857.03,663.92
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,819.6,635.63
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,779.11,603.35
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,734.05,567.46
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,686.53,529.1
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,635.2,487.81
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,582.07,444.04
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,526.42,397.24
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,469.37,347.93
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,410.43,296.0
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,351.04,243.09
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,290.45,189.6
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,229.95,139.76
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,169.64,99.03
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,110.24,76.95
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,99.85,79.95
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,89.1,71.0
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,88.2,70.56
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,87.24,70.07
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,85.14,68.47
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,82.91,66.78
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,80.41,64.97
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,77.83,63.08
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,68.21,54.85
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,64.43,51.71
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,59.66,47.79
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,54.85,43.69
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,47.45,37.06
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,40.01,30.13
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,29.39,20.0
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.77,6.47
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,212.06,167.6
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,351.6,300.71
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,432.74,373.32
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,516.07,444.33
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,591.44,505.7
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,679.7,574.69
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,798.01,663.14
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,915.19,746.78
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,941.51,761.93
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,971.85,780.52
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,989.87,790.03
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,1003.96,796.86
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,1008.82,796.61
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,1009.53,793.67
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,987.5,775.22
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,974.53,763.52
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,916.32,719.3
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,835.14,656.09
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,865.46,678.82
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,867.83,678.58
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,829.49,649.95
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,788.09,617.54
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,741.8,579.86
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,693.13,539.78
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,623.8,483.01
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,555.94,428.12
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,506.57,386.87
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,458.4,346.0
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,410.22,300.89
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,353.54,245.43
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,292.49,191.33
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,231.7,141.06
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,177.42,108.44
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,132.08,95.5
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,135.22,109.78
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,147.73,120.53
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,129.89,105.94
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,108.66,88.36
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,95.0,76.93
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,80.42,64.6
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,82.4,66.69
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,84.89,69.23
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,85.96,70.42
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,84.01,68.92
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,74.29,60.75
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,64.24,52.06
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,53.95,42.88
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,43.47,33.24
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,31.23,21.66
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,18.9,7.29
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,26.65,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,285.59,230.08
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,498.66,419.2
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,602.65,507.81
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,708.7,593.58
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,780.24,647.85
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,850.84,698.8
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,850.55,694.38
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,855.06,693.74
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,867.44,698.83
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,869.59,696.32
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,897.61,713.03
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,922.05,726.78
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,977.33,761.63
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,1021.31,787.64
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,1010.82,776.35
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,996.29,763.13
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,974.96,745.55
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,949.76,725.62
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,918.66,702.32
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,884.0,676.73
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,843.97,648.67
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,800.88,617.01
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,753.44,579.73
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,703.49,539.9
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,650.4,497.76
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,595.42,452.94
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,537.5,403.77
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,478.41,352.4
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,417.83,299.27
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,356.71,245.04
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,294.26,190.61
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,232.09,139.74
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,169.93,97.4
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,108.73,73.83
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,96.09,76.72
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,95.01,75.99
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,93.41,74.81
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,91.65,73.51
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,81.25,64.82
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,79.46,63.51
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,76.78,61.54
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,74.02,59.48
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,70.62,56.72
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,62.04,49.37
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,57.11,45.34
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,52.14,41.12
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,45.75,35.43
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,39.38,29.52
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,29.5,20.13
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.65,8.38
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,57.36,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,158.8,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,320.88,258.43
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,462.77,386.18
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,565.99,472.34
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,671.52,555.64
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,743.03,608.35
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,813.68,657.83
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,866.22,690.79
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,909.21,715.81
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,942.54,734.74
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,972.39,751.01
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,989.75,757.98
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,1003.2,762.49
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,1007.53,762.46
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,1007.74,759.99
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,983.48,741.46
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,968.4,729.49
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,949.21,714.83
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,926.22,697.78
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,896.5,676.3
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,863.34,652.57
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,825.3,626.27
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,784.25,595.97
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,738.63,560.6
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,690.6,522.82
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,639.17,482.64
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,585.96,439.96
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,529.76,393.74
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,472.42,345.23
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,413.87,294.58
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,354.84,242.85
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,294.4,190.32
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,234.22,141.29
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,174.3,100.79
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,115.29,77.77
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,101.88,80.62
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,91.64,72.22
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,90.58,71.66
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,89.43,71.03
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,87.75,69.82
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,85.99,68.54
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,83.26,66.58
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,74.25,59.18
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,70.7,56.32
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,67.06,53.34
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,62.03,49.27
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,56.95,45.02
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,49.65,38.52
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,42.32,31.74
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,31.79,21.88
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.23,9.89
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,66.63,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,184.73,28.71
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,337.96,270.22
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,477.63,392.23
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,573.05,469.77
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,670.5,544.29
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,740.42,594.1
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,809.56,640.51
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,857.63,670.26
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,903.3,697.32
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,928.63,707.68
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,957.85,720.39
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,974.4,724.3
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,987.11,725.74
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,991.6,724.24
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,992.05,720.43
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,973.62,704.49
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,964.41,694.89
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,944.88,679.76
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,921.58,662.53
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,892.03,640.27
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,859.02,616.09
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,821.13,590.96
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,780.2,562.44
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,734.75,528.93
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,686.89,493.25
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,635.55,455.98
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,582.43,416.24
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,526.75,373.04
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,469.8,327.43
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,411.01,279.49
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,351.78,230.36
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,291.46,180.95
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,231.44,134.41
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,171.46,95.2
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,112.45,72.61
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,98.05,75.36
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,97.11,74.8
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,86.61,66.37
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,85.63,65.77
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,83.82,64.47
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,81.9,63.11
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,79.41,61.26
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,76.84,59.33
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,67.65,51.85
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,64.24,49.16
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,59.15,45.17
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,53.99,40.98
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,47.37,35.27
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,40.74,29.32
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,30.59,20.17
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,20.41,9.33
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,27.06,3.82
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,243.97,196.5
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,407.78,338.84
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,496.18,412.42
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,587.0,484.3
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,656.57,536.1
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,718.75,579.79
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,638.56,516.42
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,537.46,434.48
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,675.61,537.21
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,799.47,621.57
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,782.13,602.85
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,771.94,589.56
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,786.91,596.36
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,798.7,600.7
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,777.01,581.49
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,752.83,561.05
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,785.39,583.45
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,812.03,600.98
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,838.52,618.55
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,843.17,621.26
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,806.27,594.28
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,766.45,565.32
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,674.66,496.7
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,587.54,431.67
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,560.21,411.27
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,530.36,388.05
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,494.59,359.38
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,456.68,328.36
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,413.88,293.18
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,367.82,254.68
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,316.54,213.08
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,264.98,172.97
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,223.06,150.19
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,207.51,151.78
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,191.61,150.8
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,183.21,144.43
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,172.82,136.69
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,161.67,128.28
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,138.68,109.92
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,122.2,96.76
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,111.08,88.06
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,101.2,80.28
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,94.88,75.42
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,90.68,72.25
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,82.86,65.93
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,74.87,59.28
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,63.58,49.54
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,52.04,39.3
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,37.28,26.02
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,22.44,11.27
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.82,0.82
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,125.23,98.86
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,212.57,176.93
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,310.1,260.8
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,390.77,328.75
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,471.35,396.28
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,582.43,484.81
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,623.77,514.2
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,663.0,541.54
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,690.39,559.66
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,715.07,575.58
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,810.87,645.53
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,914.7,716.77
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,925.38,721.14
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,932.17,723.57
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,938.85,725.01
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,932.69,717.63
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,916.98,703.62
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,897.44,687.22
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,871.46,666.57
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,841.89,643.55
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,805.89,616.06
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,766.91,586.14
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,722.65,551.17
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,676.11,514.01
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,626.3,474.5
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,574.88,432.83
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,520.73,387.44
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,465.56,340.23
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,408.65,291.36
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,351.63,241.85
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,294.16,192.79
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,237.59,147.16
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,189.13,118.5
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,162.93,116.64
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,125.48,99.8
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,101.95,80.5
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,101.28,80.16
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,100.51,79.73
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,99.48,79.1
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,98.39,78.43
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,95.49,76.39
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,92.45,74.23
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,88.4,71.03
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,84.24,67.68
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,74.84,59.98
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.83,54.16
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,58.49,46.05
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.04,37.55
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,35.87,25.44
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,22.56,12.01
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,7.47,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,14.78,2.61
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,92.64,72.39
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,176.91,146.57
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,240.49,201.93
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,303.51,255.2
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,391.92,327.94
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,463.62,385.04
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,545.13,447.11
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,653.02,525.79
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,591.72,474.67
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,552.59,440.67
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,697.2,549.8
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,816.08,635.34
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,736.13,570.51
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,633.74,490.91
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,650.21,501.66
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,664.06,509.7
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,572.4,439.12
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,504.51,385.65
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,493.21,376.06
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,481.48,365.96
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,520.55,395.2
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,562.02,425.12
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,565.44,427.38
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,563.44,425.35
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,539.41,406.61
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,511.06,384.12
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,471.63,352.17
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,432.41,319.94
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,396.64,291.08
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,358.92,261.18
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,310.96,226.08
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,285.27,209.47
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,258.28,189.37
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,229.32,171.86
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,214.72,171.73
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,206.81,165.72
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,196.96,158.41
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,186.66,150.69
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,172.82,139.73
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,150.82,121.94
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,125.88,101.7
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,104.25,83.96
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,100.54,81.11
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,96.75,78.13
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,86.05,69.28
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,74.94,59.87
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,63.19,49.66
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,51.3,39.04
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,37.32,26.37
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,23.21,12.6
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,5.68,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.1,2.04
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,13.29,5.7
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,17.5,9.32
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,22.1,13.26
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,26.71,17.15
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,52.55,38.87
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,80.93,62.33
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,115.46,90.74
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,150.16,118.86
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,161.19,127.19
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,172.18,135.46
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,151.85,118.62
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,132.97,103.05
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,280.15,221.23
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,414.07,324.57
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,386.99,302.17
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,361.35,281.53
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,325.48,252.89
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,278.84,216.02
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,251.09,194.34
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,224.61,173.55
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,284.32,219.79
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,332.6,256.34
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,219.61,169.12
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,111.35,84.04
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,287.74,221.38
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,423.75,319.94
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,338.96,256.58
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,272.96,209.53
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,214.0,164.48
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,165.69,127.44
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,193.78,149.06
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,220.34,170.41
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,202.21,164.47
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,186.5,151.89
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,179.82,147.02
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,158.28,129.67
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,142.32,116.64
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,126.11,103.28
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,126.91,104.33
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,127.32,105.02
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,114.14,94.05
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,100.87,82.89
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,86.55,70.8
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,72.14,58.37
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,57.37,45.27
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,42.47,31.84
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,29.07,19.66
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,15.25,6.66
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,7.87,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,85.52,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,236.68,156.07
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,364.86,298.84
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,489.78,406.89
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,579.98,481.6
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,671.56,553.65
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,737.79,603.1
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,803.0,649.84
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,851.44,681.71
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,897.56,711.04
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,921.26,724.2
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,948.9,740.16
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,966.0,748.58
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,979.34,754.5
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,981.77,752.39
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,980.3,747.86
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,959.3,730.46
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,947.76,719.95
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,833.0,636.46
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,679.11,519.71
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,658.45,502.92
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,636.64,484.64
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,522.4,398.66
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,420.73,321.03
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,490.22,373.96
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,543.0,412.31
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,384.85,293.6
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,246.92,188.52
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,352.86,267.87
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,436.37,324.94
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,288.43,215.16
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,185.14,140.4
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,239.15,173.15
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,271.05,186.63
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,198.79,127.13
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,118.5,76.51
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,99.66,78.45
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,99.82,78.78
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,99.27,78.5
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,98.65,78.19
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,122.76,98.68
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,163.84,133.32
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,124.94,101.26
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,74.58,58.91
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,67.64,53.18
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,74.3,59.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,68.99,54.91
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,63.58,50.46
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,55.96,43.77
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,48.21,36.74
