Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,34.96,24.66
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,24.3,14.06
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,91.67,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,254.93,179.34
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,377.53,312.01
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,502.08,418.74
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,593.02,493.31
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,685.39,565.01
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,752.35,613.66
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,818.27,659.38
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,864.87,688.51
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,909.04,715.06
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,933.34,725.47
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,961.97,738.37
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,978.73,743.18
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,991.68,745.26
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,996.01,742.04
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,996.31,735.97
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,987.63,723.56
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,961.8,700.39
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,942.83,683.11
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,920.12,663.63
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,890.75,641.37
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,858.01,617.42
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,820.46,593.45
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,779.96,565.85
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,735.02,534.2
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,687.77,500.21
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,636.82,463.6
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,584.22,424.47
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,530.15,382.45
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,474.04,337.14
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,415.26,288.71
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,356.08,238.89
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,296.71,189.03
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,237.61,141.76
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,177.77,100.64
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,118.87,74.8
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,98.12,76.92
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,98.0,77.03
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,87.17,68.33
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,85.98,67.67
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,85.14,67.18
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,84.27,66.67
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,81.58,64.61
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,78.77,62.45
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,69.82,55.01
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,66.84,52.64
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,62.22,49.0
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,57.55,45.18
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,51.44,39.83
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,45.34,34.28
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,35.33,25.06
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,25.28,15.07
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,11.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,78.02,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,228.0,164.0
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,343.85,282.06
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,468.56,387.81
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,560.42,462.39
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,653.66,534.47
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,720.56,583.79
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,786.44,630.55
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,835.85,662.87
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,882.96,692.72
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,914.68,711.11
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,936.32,722.32
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,954.55,731.52
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,969.03,738.2
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,973.62,737.56
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,974.27,734.49
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,968.64,727.76
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,946.03,709.81
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,927.05,695.67
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,904.44,679.17
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,876.13,657.96
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,844.47,634.6
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,780.83,586.1
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,701.33,525.52
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,701.75,526.96
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,676.33,508.3
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,602.48,450.25
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,532.2,396.02
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,486.02,360.27
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,441.0,324.66
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,403.32,294.37
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,363.53,262.84
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,304.37,207.45
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,236.4,143.92
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,179.0,103.84
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,122.87,77.98
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,122.51,96.29
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,154.91,123.05
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,127.85,101.29
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,97.83,76.83
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,106.37,84.21
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,115.08,91.76
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,107.84,86.15
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,100.17,80.13
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,97.72,78.5
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,95.28,76.84
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,85.41,68.71
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,75.18,60.09
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,62.25,48.79
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.72,36.75
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.19,26.31
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,25.61,15.25
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,65.15,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,205.3,150.54
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,310.6,254.59
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,421.12,349.7
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,504.84,418.96
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,590.8,486.95
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,656.43,536.17
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,731.74,590.84
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,783.97,625.6
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,833.85,657.77
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,868.69,678.69
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,900.44,697.13
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,923.26,709.11
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,942.48,718.58
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,949.0,719.37
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,943.58,712.27
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,946.03,711.14
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,943.75,706.91
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,925.63,693.22
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,891.09,668.62
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,865.74,649.49
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,836.85,627.99
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,800.4,602.78
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,761.08,573.82
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,718.46,540.79
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,673.26,505.24
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,624.08,466.72
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,573.22,425.93
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,519.16,381.73
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,464.6,335.97
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,408.49,287.9
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,352.08,238.97
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,297.22,199.59
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,272.9,187.92
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,200.8,127.28
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,116.7,71.87
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,94.51,72.94
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,95.03,73.54
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,94.32,73.28
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,93.52,72.96
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,92.78,72.56
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,84.77,66.08
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,82.3,64.37
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,79.73,62.55
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,76.54,60.07
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,73.29,57.5
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,68.34,53.54
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,63.32,49.4
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,56.44,43.49
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,46.91,35.06
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.32,25.49
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,25.73,15.4
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,12.94,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,23.14,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,60.14,40.99
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,143.19,114.38
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,209.47,172.02
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,298.28,246.33
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,371.0,305.64
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,545.48,442.91
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,713.27,564.7
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,765.81,598.4
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,816.16,630.63
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,850.4,651.3
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,881.62,669.7
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,781.85,596.25
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,665.71,508.82
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,754.42,571.15
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,816.72,612.31
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,880.23,654.36
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,919.08,676.91
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,902.73,664.68
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,882.7,650.72
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,857.44,632.2
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,828.62,611.45
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,792.76,586.84
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,754.0,559.27
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,632.92,469.62
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,515.74,382.52
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,522.06,387.46
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,515.39,381.27
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,477.38,351.23
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,438.81,320.69
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,399.07,284.92
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,349.6,237.59
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,292.48,189.27
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,235.44,143.18
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,204.72,135.78
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,232.83,173.2
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,150.42,118.32
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,100.94,78.3
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,131.81,103.89
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,194.03,154.72
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,153.77,122.28
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,123.44,97.78
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,131.99,105.42
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,133.96,107.59
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,122.18,98.11
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,109.91,88.13
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,96.81,77.64
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,83.23,66.46
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,69.07,54.36
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,54.49,41.6
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,40.74,29.31
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,26.2,15.93
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,13.47,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,9.91,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,21.71,11.14
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,70.69,53.5
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,110.85,88.42
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,158.62,129.39
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,225.85,185.0
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,201.27,163.84
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,195.09,157.49
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,196.79,157.7
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,178.74,142.0
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,315.98,252.36
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,456.09,358.73
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,411.41,320.86
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,342.82,266.22
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,467.19,361.05
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,563.58,431.5
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,636.92,482.47
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,683.32,513.92
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,808.74,604.43
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,888.79,658.51
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,849.09,630.05
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,819.13,609.16
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,784.12,585.27
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,746.3,557.82
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,704.15,525.97
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,659.8,491.84
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,612.27,455.29
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,563.18,416.52
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,492.47,361.88
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,441.8,323.7
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,399.47,285.81
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,347.72,236.52
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,157.86,102.14
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,27.81,16.45
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,153.4,110.13
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,220.6,161.58
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,185.99,146.55
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,148.53,116.71
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,147.7,116.58
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,146.84,116.39
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,157.89,125.74
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,167.25,133.74
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,100.3,79.02
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,17.57,9.41
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,15.64,7.82
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,13.71,6.2
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,11.41,4.26
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,9.12,2.3
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,29.01,19.64
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.37,37.09
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.25,27.1
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.08,16.69
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.66,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,141.33,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,287.04,221.36
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,401.48,326.26
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,519.29,423.08
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,603.46,488.52
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,688.69,551.14
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,751.81,594.97
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,813.83,636.32
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,859.6,664.24
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,903.01,689.87
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,926.17,702.6
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,953.07,717.95
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,969.71,726.34
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,982.6,732.42
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,985.51,731.8
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,984.52,728.88
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,959.96,709.92
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,945.32,697.94
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,925.98,682.42
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,903.05,664.78
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,872.85,642.54
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,839.53,618.42
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,802.34,592.54
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,762.41,563.07
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,717.96,530.41
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,671.49,495.67
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,622.5,458.36
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,572.02,418.97
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,519.23,376.06
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,465.57,331.45
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,410.01,285.58
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,354.24,238.59
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,298.05,191.6
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,236.39,142.53
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,179.28,102.44
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,123.42,75.52
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,98.59,76.17
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,99.87,77.42
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,99.13,76.99
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,98.29,76.49
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,89.18,69.18
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,87.78,68.24
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,109.44,86.68
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,133.75,107.37
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,107.84,86.05
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,83.31,65.68
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,77.02,60.67
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,70.59,55.4
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,60.95,47.19
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,51.1,38.56
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,39.49,28.26
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,27.74,17.42
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.01,0.03
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,8.75,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,17.55,8.29
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,36.81,25.18
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,55.91,41.82
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,80.54,63.12
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,104.53,83.5
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,129.21,104.26
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,153.56,124.38
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,87.42,68.57
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,35.99,24.76
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,47.59,34.41
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,59.23,43.98
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,105.19,81.7
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,153.46,120.46
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,189.16,148.88
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,224.33,176.49
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,194.1,151.98
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,165.7,129.04
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,163.54,127.18
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,161.45,125.35
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,149.62,115.53
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,138.11,106.02
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,216.48,167.82
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,301.37,233.0
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,200.8,154.86
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,112.14,84.92
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,89.69,67.05
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,67.48,49.2
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,95.09,71.29
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,121.9,92.45
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,119.27,90.34
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,116.73,88.38
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,151.67,115.95
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,183.94,141.15
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,155.23,118.88
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,127.09,97.03
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,147.04,118.45
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,166.29,134.6
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,157.76,128.04
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,149.12,121.42
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,133.93,109.01
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,118.53,96.34
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,107.98,87.87
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,97.35,79.22
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,71.51,57.12
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,43.66,32.93
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,36.7,26.98
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,29.77,20.93
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,23.63,15.44
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,17.5,9.9
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,11.77,4.68
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,6.06,0.0
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.02,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,1.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.01
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,19.03,10.65
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,24.4,15.22
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,40.56,28.95
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,56.81,42.59
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,39.82,28.05
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,22.93,13.69
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,60.36,44.91
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,101.16,78.37
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,98.34,75.62
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,95.84,73.21
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,175.65,137.53
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,257.01,201.08
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,315.31,245.28
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,350.58,271.28
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,431.3,332.17
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,524.58,399.97
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,416.38,317.53
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,332.17,252.69
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,254.85,193.81
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,176.71,133.52
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,303.09,229.82
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,413.94,310.3
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,360.83,270.4
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,312.21,234.35
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,261.17,196.34
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,217.77,163.76
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,299.65,222.92
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,355.93,259.57
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,325.61,234.15
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,292.73,207.45
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,242.8,176.76
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,211.83,159.87
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,131.58,103.47
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,99.6,77.5
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,108.4,85.17
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,127.66,101.5
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,131.97,105.31
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,136.07,109.02
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,123.54,99.11
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,110.07,88.33
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,103.19,82.84
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,96.09,77.09
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,87.68,70.28
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,78.96,63.06
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,68.37,54.01
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,56.22,43.36
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,43.07,31.58
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,29.76,19.36
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,15.23,2.64
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,142.85,35.17
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,281.05,219.88
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,381.65,309.24
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,495.46,402.32
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,575.08,464.48
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,655.57,524.36
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,716.72,566.79
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,776.77,606.74
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,575.66,455.32
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,304.45,241.16
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,392.84,310.27
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,456.52,357.59
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,580.84,449.13
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,678.32,517.8
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,831.5,626.52
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,938.22,695.91
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,933.89,689.19
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,925.64,681.28
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,908.26,668.6
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,887.24,653.66
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,858.6,633.69
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,826.8,611.62
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,791.25,587.0
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,752.83,559.41
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,657.41,488.17
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,567.6,420.88
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,534.98,397.37
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,498.53,369.94
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,487.07,358.33
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,460.57,332.21
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,398.33,284.92
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,368.81,265.14
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,313.47,214.11
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,244.11,150.85
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,189.9,112.42
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,137.09,85.82
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,147.14,116.03
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,212.02,168.96
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,140.69,111.54
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,56.24,41.91
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,115.97,92.12
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,169.8,136.82
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,139.66,112.47
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,109.05,87.45
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,84.47,66.97
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,60.57,46.77
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,51.77,39.43
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,42.88,31.86
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,34.01,24.12
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,25.17,16.3
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,17.89,9.8
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,10.63,3.28
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,11.05,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,23.42,13.19
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,48.09,34.59
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,70.92,54.42
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,102.07,81.24
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,148.78,120.41
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,117.56,93.64
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,103.64,81.16
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,104.6,81.68
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,106.29,82.77
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,167.85,133.35
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,252.41,200.97
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,416.47,330.94
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,553.29,434.41
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,479.72,374.0
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,384.4,298.28
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,387.29,299.23
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,389.83,299.56
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,322.59,247.33
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,245.28,187.34
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,376.16,286.75
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,498.72,375.11
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,513.34,384.67
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,524.5,392.15
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,623.89,467.44
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,669.53,500.82
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,621.51,463.17
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,571.94,424.03
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,519.67,381.92
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,466.63,337.94
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,412.04,291.61
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,357.07,244.18
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,302.78,207.53
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,293.99,210.23
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,249.29,182.46
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,221.73,167.61
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,174.27,138.52
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,150.99,119.95
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,117.94,93.09
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,90.89,70.92
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,95.42,74.94
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,131.7,105.41
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,92.11,72.73
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,75.6,59.19
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,72.91,57.14
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,70.18,55.0
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,65.81,51.54
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,61.38,47.91
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,56.18,43.49
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,51.05,38.93
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,39.49,28.58
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.31,19.98
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.24,4.07
