Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,44.94,16.75
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,93.61,72.61
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,144.25,118.52
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,193.25,161.9
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,238.26,200.49
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,283.27,237.8
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,187.77,155.94
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,70.29,54.19
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,124.71,100.04
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,180.38,145.49
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,242.53,195.37
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,283.7,227.53
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,673.47,532.67
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,988.73,745.94
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,992.55,741.17
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,992.43,738.02
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,984.64,730.1
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,959.41,711.08
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,940.68,699.96
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,918.29,686.17
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,701.96,532.22
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,446.23,339.61
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,564.72,430.73
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,649.91,493.09
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,497.88,379.86
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,361.34,276.36
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,461.1,352.66
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,531.91,402.95
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,514.42,386.7
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,479.38,353.93
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,379.34,279.78
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,328.48,248.56
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,297.79,210.37
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,249.83,154.87
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,206.04,132.77
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,214.77,156.64
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,132.71,106.45
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,99.06,78.6
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,123.85,99.67
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,174.5,142.17
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,125.53,101.5
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,83.33,66.08
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,102.92,83.22
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,131.02,107.65
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,98.2,79.85
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,66.3,52.52
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,62.04,49.09
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,57.71,45.5
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,52.36,40.87
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,47.01,36.06
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,38.64,28.42
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,30.24,20.46
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.7,7.15
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.27,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,4.54,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,7.58,0.86
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,10.63,3.59
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,14.06,6.62
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,17.51,9.61
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,11.79,4.61
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,6.09,0.0
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,7.24,0.59
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.55
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,49.91,36.94
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,93.96,73.87
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,51.54,37.93
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,11.5,4.06
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,16.51,8.27
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,21.54,12.46
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,29.67,19.23
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,37.83,25.99
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,101.03,78.38
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,165.58,130.91
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,135.83,106.2
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,107.04,82.42
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,151.77,118.75
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,195.5,153.72
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,166.23,130.08
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,137.71,107.09
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,248.71,195.69
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,347.4,271.94
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,291.47,228.12
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,245.16,192.05
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,220.67,172.85
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,197.01,154.2
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,223.84,175.33
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,232.64,181.99
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,225.99,177.24
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,205.51,161.71
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,200.31,165.6
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,212.26,175.96
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,206.91,172.15
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,201.21,168.09
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,181.39,152.01
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,171.61,144.39
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,158.51,133.83
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,137.16,115.96
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,87.73,72.83
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,29.03,20.58
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,24.8,16.88
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,20.57,13.12
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,16.74,9.65
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,12.91,6.13
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,9.1,2.58
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,5.3,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.02,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,9.5,0.18
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,19.07,10.35
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,32.98,22.74
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,48.22,36.2
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,65.84,51.53
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,82.9,66.1
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,378.54,322.07
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,655.31,542.84
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,657.82,539.87
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,656.16,534.89
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,569.9,463.38
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,480.53,389.15
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,574.47,461.21
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,641.51,510.73
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,734.19,579.82
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,802.05,629.39
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,762.44,595.23
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,704.2,548.76
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,664.97,517.41
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,625.79,486.03
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,339.89,268.14
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,77.82,57.7
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,175.12,136.08
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,270.85,210.99
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,477.81,372.56
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,636.47,489.28
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,437.54,338.31
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,270.09,209.13
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,367.48,283.62
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,446.21,338.89
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,410.97,307.98
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,378.02,278.11
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,221.98,163.21
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,103.6,78.71
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,171.35,126.17
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,224.15,166.48
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,216.36,176.79
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,211.09,172.79
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,199.97,163.94
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,176.7,144.94
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,160.74,131.98
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,146.48,120.35
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,104.61,85.23
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,88.94,72.2
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,96.93,79.42
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,108.1,89.39
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,98.69,81.59
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,89.01,73.43
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,75.51,61.68
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,61.61,49.31
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,47.56,36.52
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,33.21,23.23
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,20.37,9.42
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,183.49,117.27
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,353.45,292.09
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,458.29,384.38
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,567.53,474.88
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,647.97,538.5
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,729.0,599.44
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,788.31,640.57
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,846.26,679.15
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,887.71,704.89
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,926.63,728.31
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,948.2,740.12
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,973.52,754.65
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,986.64,759.2
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,996.0,761.36
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,998.76,760.95
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,997.61,758.12
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,974.89,739.39
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,962.69,728.24
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,942.59,713.54
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,918.91,696.56
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,885.87,672.23
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,849.84,645.93
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,812.22,619.59
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,771.95,589.56
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,732.26,557.48
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,681.38,517.27
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,631.62,478.46
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,580.72,437.8
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,506.17,379.33
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,448.41,334.63
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,407.14,301.37
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,366.34,267.9
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,236.27,173.32
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,147.91,112.53
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,165.07,113.28
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,172.56,116.3
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,137.19,109.78
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,133.46,106.94
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,154.31,124.46
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,181.31,147.0
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,166.85,135.08
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,151.06,122.14
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,123.79,99.76
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,102.19,81.92
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,96.5,77.41
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,88.13,70.55
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,81.88,65.55
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,75.5,60.32
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,67.15,53.22
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,58.68,45.78
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,47.2,35.47
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,35.57,24.77
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,22.04,10.77
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,147.38,95.11
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,287.05,232.09
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,380.49,314.1
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,478.85,395.43
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,530.26,436.39
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,581.93,475.65
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,622.98,505.31
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,662.11,532.56
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,770.66,610.26
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,868.74,677.26
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,554.99,441.3
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,160.49,124.32
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,596.49,471.9
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,950.52,721.96
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,955.07,720.76
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,947.55,714.35
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,795.71,603.52
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,606.02,460.64
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,772.83,586.33
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,884.24,666.34
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,852.81,643.39
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,826.89,623.76
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,546.41,417.6
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,261.48,198.23
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,470.43,358.14
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,631.4,472.91
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,598.27,446.4
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,563.15,418.85
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,392.26,293.25
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,264.84,199.49
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,325.47,237.81
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,364.77,252.4
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,309.53,204.8
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,254.68,159.52
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,223.31,146.77
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,227.23,164.47
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,199.2,158.16
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,191.32,152.17
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,188.19,149.96
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,195.62,156.33
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,142.61,113.47
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,101.74,80.04
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,99.52,78.65
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,97.16,77.09
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,100.11,79.84
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,106.99,85.92
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,91.19,72.91
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,77.27,61.32
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.11,53.6
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,58.75,45.47
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,47.28,35.27
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,35.67,24.68
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,22.1,11.07
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,122.05,81.45
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,214.48,173.92
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,296.03,245.35
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,380.11,315.8
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,483.42,397.17
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,568.57,459.81
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,611.26,488.24
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,652.12,514.25
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,570.15,447.79
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,509.03,396.87
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,567.66,438.84
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,624.96,477.21
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,629.28,475.49
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,631.33,473.13
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,619.28,462.55
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,582.54,435.78
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,537.45,402.45
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,493.21,369.44
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,488.84,366.62
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,466.09,350.46
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,469.49,352.48
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,471.79,353.45
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,489.18,366.2
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,491.0,367.75
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,469.25,351.49
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,447.81,335.47
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,405.67,304.13
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,369.6,277.2
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,369.08,276.22
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,366.5,273.3
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,353.96,262.9
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,345.09,254.71
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,306.26,226.25
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,286.22,212.5
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,264.66,191.86
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,227.12,163.51
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,202.67,160.63
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,214.55,170.16
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,180.78,143.69
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,148.67,118.29
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,160.83,128.63
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,171.38,137.58
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,161.09,129.54
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,142.46,114.62
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,130.63,105.23
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,118.51,95.48
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,104.5,84.13
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,90.23,72.36
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,75.41,59.85
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,60.35,46.85
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,46.25,34.41
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,31.27,21.01
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,18.57,8.63
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,4.72,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,21.55,9.84
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,42.05,29.13
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,88.57,69.21
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,125.56,101.06
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,162.78,132.22
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,199.66,162.25
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,326.01,264.63
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,457.34,365.54
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,521.42,411.44
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,584.94,456.18
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,624.42,482.65
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,662.02,507.59
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,814.39,616.04
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,950.12,704.83
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,954.18,704.58
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,945.79,697.61
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,941.69,694.09
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,925.19,682.33
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,758.41,564.16
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,572.43,428.19
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,724.95,542.19
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,823.12,612.64
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,743.71,551.4
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,662.96,490.7
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,608.87,450.99
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,563.55,417.03
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,582.43,431.57
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,574.0,423.87
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,524.04,383.44
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,472.12,340.53
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,418.43,295.81
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,364.64,250.19
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,309.52,203.29
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,254.95,158.42
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,200.89,119.06
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,148.13,90.06
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,123.48,96.44
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,151.21,119.25
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,158.89,125.69
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,175.88,139.74
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,141.61,112.16
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,113.17,89.13
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,123.72,98.38
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,138.9,111.48
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,129.6,104.09
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,117.9,94.66
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,97.51,77.94
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,80.29,63.63
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,71.22,56.05
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,61.95,48.05
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,49.93,37.43
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,37.7,26.38
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,23.57,12.69
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,14.87,5.21
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,27.32,16.86
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,47.81,34.44
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,66.93,50.75
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,91.45,71.59
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,115.6,91.71
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,104.88,82.16
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,96.07,74.2
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,146.3,115.32
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,196.63,155.5
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,258.95,204.51
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,299.35,235.53
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,305.99,239.11
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,312.38,242.63
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,552.78,428.08
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,759.97,578.1
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,693.3,526.52
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,647.79,491.15
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,646.85,489.62
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,643.86,486.41
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,646.88,488.22
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,646.92,487.82
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,609.2,458.88
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,564.74,425.42
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,547.19,412.01
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,528.56,397.55
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,509.2,382.52
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,486.65,364.87
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,439.34,329.05
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,394.23,295.25
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,376.75,281.0
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,357.54,264.96
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,313.34,232.48
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,289.8,216.43
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,263.71,195.09
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,246.07,182.54
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,221.01,176.27
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,197.04,157.06
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,187.31,149.54
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,176.69,141.25
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,168.44,134.9
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,159.72,128.14
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,149.43,120.3
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,138.63,111.95
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,128.7,104.03
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,118.34,95.68
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,99.39,80.1
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,76.76,61.09
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,67.67,53.33
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.34,45.15
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,47.83,35.82
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,37.23,26.15
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,24.62,13.79
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.06,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,197.91,143.09
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,330.96,266.82
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,423.52,344.16
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,520.72,420.71
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,603.62,482.64
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,681.01,537.41
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,408.93,330.21
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,106.22,81.78
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,139.0,108.81
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,171.49,134.38
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,158.89,123.32
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,147.53,113.47
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,181.76,140.04
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,215.56,165.65
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,243.51,186.56
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,292.71,223.1
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,300.37,227.61
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,307.65,232.04
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,269.57,202.97
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,252.6,189.81
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,452.9,337.26
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,620.68,450.26
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,629.86,453.79
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,634.09,455.32
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,670.33,480.44
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,671.06,480.05
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,623.44,446.51
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,574.37,411.16
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,522.16,372.12
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,469.97,331.61
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,416.9,288.97
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,361.19,243.28
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,305.41,197.15
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,250.02,152.47
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,194.79,112.14
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,140.69,81.92
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,98.47,75.56
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,98.65,75.94
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,98.33,76.01
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,97.91,76.01
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,96.92,75.41
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,88.18,68.41
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,85.68,66.7
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,83.03,64.86
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,98.85,78.4
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,117.07,93.95
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,107.24,86.12
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,93.59,74.93
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,79.81,63.39
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,65.77,51.34
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,51.41,38.74
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,36.83,25.73
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,23.26,12.88
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,4.72,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.36,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,4.72,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,16.41,6.67
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,30.88,19.78
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,54.4,40.01
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,76.55,59.0
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,103.77,82.28
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,130.78,104.98
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,63.4,48.31
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,12.95,5.29
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,43.3,30.67
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,74.66,56.39
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,89.93,68.67
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,105.16,80.81
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,107.17,82.17
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,109.28,83.65
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,149.95,116.27
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,190.56,148.31
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,427.6,334.13
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,640.28,489.68
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,688.45,523.64
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,746.83,564.59
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,756.95,569.19
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,762.28,570.67
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,668.63,500.61
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,591.8,442.49
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,582.72,435.0
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,570.42,424.49
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,549.6,408.6
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,525.51,389.74
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,492.11,362.75
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,460.08,336.09
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,418.42,303.87
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,375.38,271.21
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,318.0,217.28
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,256.92,157.4
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,200.63,115.42
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,145.08,84.03
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,129.56,101.67
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,192.26,152.69
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,137.37,108.39
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,90.92,70.52
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,90.16,70.15
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,89.34,69.68
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,87.37,68.4
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,78.67,61.45
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,76.44,59.79
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,74.16,58.08
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,69.95,54.8
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,65.66,51.36
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,59.26,45.99
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,52.74,40.34
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,45.02,33.51
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.06,24.49
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,23.59,13.48
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.18,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
