Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,42.51,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,120.06,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,276.16,209.77
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,407.9,331.88
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,506.75,413.05
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,609.33,491.54
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,681.76,543.09
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,754.4,591.59
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,809.29,626.49
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,862.72,659.15
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,897.28,677.76
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,936.22,699.03
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,961.7,718.57
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,983.83,735.21
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,998.37,744.77
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,995.68,742.44
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,995.5,742.55
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,991.62,740.19
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,983.19,733.85
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,970.99,724.98
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,949.65,710.66
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,924.77,693.99
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,894.7,672.69
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,861.4,649.08
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,822.97,622.6
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,781.8,593.42
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,736.4,559.29
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,688.93,523.08
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,639.6,484.32
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,588.71,443.3
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,534.53,398.0
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,479.92,351.32
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,424.44,303.42
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,368.64,254.52
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,312.6,205.86
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,257.68,159.88
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,202.06,117.98
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,147.37,86.51
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,140.75,111.53
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,216.41,173.47
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,184.41,147.94
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,138.54,110.79
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,82.36,64.19
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,19.92,11.4
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,68.96,53.44
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,123.0,99.64
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,107.83,87.06
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,93.69,75.32
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,85.25,68.61
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,79.0,63.63
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,69.08,55.16
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.83,46.19
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,48.92,37.35
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,38.94,28.18
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.0,15.74
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,12.92,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,48.91,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,136.98,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,291.67,229.91
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,425.54,356.94
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,524.1,442.33
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,625.94,526.14
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,697.22,582.55
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,768.44,636.6
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,823.75,675.43
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,877.49,711.83
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,913.65,734.42
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,939.71,749.43
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,966.31,764.34
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,989.5,776.69
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,1001.09,780.93
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,1008.94,782.8
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,1011.12,781.94
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,1009.41,778.63
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,910.06,706.5
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,793.05,616.63
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,883.91,684.86
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,933.84,717.39
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,906.02,695.93
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,874.76,672.82
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,837.85,646.68
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,797.99,617.26
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,754.28,582.94
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,708.13,546.15
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,658.09,506.58
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,606.43,464.64
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,552.75,419.1
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,497.9,371.45
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,440.72,321.49
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,383.1,270.28
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,324.68,218.41
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,266.32,168.2
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,207.78,122.78
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,150.05,88.41
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,100.39,80.1
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,100.06,80.03
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,99.0,79.31
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,88.62,70.67
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,88.52,70.79
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,88.42,70.92
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,86.33,69.49
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,84.11,67.95
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,75.9,61.05
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,74.12,59.73
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,70.18,56.58
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,66.16,53.31
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,60.72,48.65
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,55.25,43.8
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,47.17,36.48
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,39.04,28.85
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.16,15.54
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,35.1,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,109.83,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,245.64,193.41
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,360.81,301.69
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,453.36,381.05
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,550.32,459.91
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,633.82,524.4
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,712.78,582.44
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,770.41,622.8
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,826.53,660.93
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,870.67,688.74
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,912.33,714.27
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,940.3,729.33
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,965.11,741.97
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,903.06,694.6
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,825.44,636.17
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,830.82,635.72
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,833.02,632.14
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,919.37,688.48
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,965.49,712.54
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,945.69,694.35
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,922.33,674.79
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,892.89,651.26
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,860.23,625.97
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,822.9,601.86
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,782.79,574.88
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,738.44,543.43
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,692.02,509.78
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,642.76,474.1
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,592.04,436.1
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,538.93,394.64
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,485.08,351.06
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,429.6,305.17
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,373.85,257.89
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,317.6,210.02
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,261.69,163.52
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,205.33,120.77
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,149.91,88.1
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,101.83,80.47
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,92.49,72.91
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,92.15,72.81
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,91.71,72.63
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,91.85,72.96
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,92.02,73.32
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,82.83,65.74
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,80.68,64.15
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,79.72,63.56
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,78.85,63.05
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,74.56,59.66
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,70.16,56.12
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,64.64,51.48
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.33,44.22
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.38,36.16
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,38.38,27.83
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,27.31,17.12
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,16.27,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.27,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.44,0.0
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.11,2.22
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,11.78,4.54
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,14.46,6.82
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,21.35,12.72
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,28.27,18.57
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,49.09,36.09
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,70.28,53.61
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,75.59,60.6
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,80.9,62.02
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,118.79,92.93
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,157.14,123.6
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,200.43,158.1
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,243.23,191.61
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,261.39,204.91
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,279.05,217.75
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,339.75,263.96
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,378.64,292.69
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,357.95,275.6
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,338.25,259.66
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,373.04,285.68
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,404.61,308.64
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,413.76,314.41
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,420.78,318.6
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,415.34,314.32
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,408.75,309.15
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,345.16,262.03
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,287.52,219.21
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,227.97,174.16
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,161.92,123.36
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,210.99,161.4
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,239.43,182.77
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,244.81,186.02
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,245.82,186.84
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,188.71,151.87
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,144.02,115.62
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,174.94,141.43
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,197.76,160.3
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,186.6,151.46
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,166.22,135.11
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,155.41,126.6
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,143.97,117.47
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,104.02,84.16
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,54.49,41.95
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,47.13,35.82
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,39.79,29.56
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,32.85,23.5
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,25.93,17.35
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,19.41,11.51
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,12.91,5.63
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,7.96,1.02
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.02,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.57,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,35.86,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,99.66,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,245.77,191.93
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,360.78,297.58
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,450.5,374.53
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,551.96,457.44
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,322.27,272.08
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,39.01,27.75
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,60.42,46.05
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,84.61,66.31
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,93.98,73.76
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,103.34,81.11
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,122.95,101.26
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,142.39,112.19
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,190.94,151.13
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,239.17,188.86
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,213.95,168.06
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,190.38,148.82
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,183.71,143.0
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,177.4,137.47
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,162.17,125.21
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,147.45,113.38
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,186.68,143.87
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,225.17,173.07
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,203.42,155.92
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,182.3,139.44
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,173.68,132.42
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,165.2,125.51
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,223.64,170.35
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,279.14,211.82
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,268.56,203.1
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,260.09,196.3
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,282.5,212.64
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,300.61,225.25
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,285.69,213.95
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,271.24,203.3
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,262.42,196.33
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,251.44,188.62
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,220.27,175.71
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,199.71,159.72
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,187.94,150.96
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,175.77,141.75
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,176.39,142.7
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,164.36,133.22
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,134.09,108.7
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,102.52,82.66
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,86.75,69.55
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,70.72,56.01
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,66.09,52.32
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,74.57,59.98
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,65.84,52.42
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.28,46.62
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,49.81,38.15
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,40.27,29.38
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,27.69,17.57
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.16,0.29
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,23.14,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,71.24,1.85
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,181.89,143.01
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,278.33,231.52
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,383.44,321.72
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,473.44,397.07
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,249.77,212.28
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,26.7,17.34
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,50.99,38.2
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,77.9,60.89
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,75.99,58.91
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,74.57,57.39
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,68.92,55.01
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,63.92,48.12
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,70.18,53.07
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,76.65,58.14
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,69.91,52.44
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,63.36,46.93
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,107.29,82.88
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,151.9,118.73
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,157.17,122.7
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,162.27,126.64
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,165.95,129.44
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,169.47,132.12
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,174.0,135.58
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,178.34,138.88
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,179.05,139.06
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,179.7,139.22
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,220.43,171.09
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,259.22,200.97
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,248.73,192.69
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,238.54,184.79
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,255.56,197.89
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,259.17,200.42
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,249.42,192.99
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,228.85,177.24
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,210.86,163.54
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,193.49,150.41
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,194.23,158.74
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,197.22,161.54
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,155.45,127.05
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,110.95,89.84
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,126.91,103.72
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,141.88,116.71
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,136.26,112.49
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,130.53,108.17
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,100.97,83.02
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,70.03,56.32
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,60.82,48.52
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,51.38,40.38
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,58.94,47.18
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,69.09,56.11
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,57.14,45.3
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,44.59,33.71
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,29.99,19.91
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.18,1.46
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,23.83,13.67
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,41.63,29.61
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,67.15,52.23
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,91.81,73.96
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,118.57,97.04
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,161.9,133.49
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,147.65,120.54
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,150.15,121.62
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,109.55,87.0
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,74.56,57.12
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,143.38,114.34
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,214.71,172.11
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,234.37,186.93
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,276.37,219.3
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,243.39,192.47
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,233.84,184.36
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,231.86,182.05
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,230.11,179.96
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,216.17,168.67
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,202.82,157.91
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,299.23,233.16
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,379.97,294.23
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,325.68,252.05
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,267.08,206.77
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,252.01,195.11
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,237.38,183.67
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,178.87,137.92
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,121.72,92.75
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,225.0,174.08
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,316.86,243.84
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,287.83,221.64
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,260.83,201.4
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,268.12,206.56
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,272.4,209.21
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,227.09,175.09
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,198.7,154.27
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,177.11,144.39
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,157.81,128.66
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,147.95,120.7
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,137.97,112.61
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,114.84,93.33
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,91.01,73.29
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,83.37,66.98
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,75.67,60.56
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,83.7,67.77
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,91.18,74.51
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,79.42,64.62
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,67.55,54.5
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,56.28,44.61
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,44.92,34.49
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,34.43,24.99
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,23.66,15.16
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,14.85,6.97
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.15,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,57.18,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,161.36,39.49
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,298.58,236.0
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,421.4,344.0
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,511.02,417.74
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,603.6,489.74
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,404.43,333.99
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,183.22,149.02
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,150.38,121.2
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,106.22,83.24
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,128.16,101.0
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,149.89,118.16
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,209.96,166.38
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,294.41,231.99
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,285.61,223.34
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,277.32,215.6
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,374.6,290.04
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,491.92,375.52
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,552.77,418.4
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,609.95,457.92
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,657.97,490.62
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,681.63,506.44
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,578.22,431.34
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,496.9,371.28
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,576.92,430.8
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,634.27,471.75
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,676.48,503.49
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,682.57,508.41
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,534.35,397.84
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,407.81,303.58
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,434.08,322.58
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,443.9,327.33
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,419.58,306.4
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,379.64,272.93
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,346.14,247.35
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,308.99,220.46
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,274.68,194.08
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,239.2,170.12
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,195.56,155.27
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,168.45,133.82
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,160.66,128.06
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,171.88,137.8
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,99.53,78.38
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,16.85,8.77
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,75.27,58.63
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,126.14,101.6
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,75.79,59.37
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,19.08,10.9
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,16.77,8.99
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,14.46,7.04
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,11.78,4.7
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.11,2.35
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,6.82,0.33
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.64,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.75,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,5.9,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,11.44,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,52.45,37.43
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,88.32,69.79
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,127.36,104.29
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,165.33,137.41
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,199.5,166.26
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,233.23,194.03
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,312.31,259.0
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,370.78,305.98
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,388.87,318.15
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,405.49,329.14
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,478.65,385.99
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,575.9,458.93
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,641.84,507.31
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,705.77,553.22
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,870.39,675.73
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,985.63,753.98
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,828.18,637.46
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,652.08,501.43
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,811.8,624.34
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,912.41,696.4
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,777.57,594.17
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,621.61,473.36
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,652.52,497.49
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,681.89,518.71
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,623.32,473.16
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,573.29,434.14
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,489.03,370.68
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,418.7,317.52
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,454.21,343.15
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,472.83,353.2
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,309.74,232.03
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,188.58,143.35
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,232.97,163.99
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,272.88,175.68
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,238.89,159.12
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,239.88,173.67
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,221.67,178.12
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,228.8,184.25
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,152.59,122.53
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,109.26,87.04
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,111.06,88.84
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,112.99,90.72
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,68.7,53.52
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,27.56,18.33
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,71.9,56.86
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,115.64,94.61
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,108.08,88.53
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,100.31,82.23
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,86.97,70.93
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,73.21,59.01
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,59.21,46.7
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,44.9,33.8
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,31.05,20.92
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,16.74,4.65
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,49.36,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,148.51,54.68
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,270.47,218.1
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,381.03,317.96
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,467.45,391.57
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,564.3,470.05
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,543.77,453.71
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,524.36,436.67
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,597.31,493.11
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,670.54,547.14
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,724.76,585.24
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,777.68,621.72
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,634.54,509.32
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,488.59,391.61
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,365.03,292.41
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,204.26,161.45
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,214.92,169.89
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,225.44,177.84
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,303.32,238.62
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,360.59,281.94
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,440.61,343.46
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,533.27,412.49
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,576.61,443.86
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,627.34,479.9
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,485.43,373.1
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,357.02,274.72
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,459.86,353.18
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,542.31,412.85
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,553.38,420.09
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,552.24,417.67
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,331.52,253.01
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,142.47,108.21
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,273.72,203.18
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,378.07,266.54
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,323.21,217.81
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,269.16,171.62
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,214.32,128.43
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,160.32,94.17
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,97.64,77.04
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,94.45,74.59
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,127.67,102.79
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,179.09,146.03
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,131.22,106.32
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,92.23,73.72
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,111.46,90.38
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,140.83,115.56
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,131.96,108.35
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,126.74,104.29
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,113.96,93.85
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,100.84,82.96
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,76.64,62.03
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,55.56,43.56
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,48.0,36.81
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,40.36,29.75
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,27.85,18.18
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,17.53,5.7
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
