Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,69.51,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,194.11,81.65
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,321.58,258.06
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,441.2,362.55
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,530.18,435.92
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,621.96,507.32
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,692.01,558.84
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,762.18,607.96
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,814.74,642.54
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,865.78,675.0
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,898.05,693.55
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,934.39,714.66
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,959.46,727.15
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,981.25,737.39
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,993.83,741.49
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,1002.78,743.37
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,989.63,732.36
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,986.64,728.44
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,977.49,719.19
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,964.65,707.79
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,945.32,693.73
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,922.44,677.55
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,893.9,656.52
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,862.11,633.52
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,825.64,608.7
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,786.35,581.36
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,743.01,549.05
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,697.45,514.61
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,648.73,478.14
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,598.51,439.54
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,546.16,397.45
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,492.63,353.34
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,437.53,307.6
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,381.97,260.5
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,323.14,218.58
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,297.33,205.39
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,228.66,144.05
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,156.14,86.78
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,100.75,77.67
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,94.23,72.57
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,93.37,72.18
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,92.35,71.67
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,90.5,70.32
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,79.81,61.63
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,78.15,60.45
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,76.4,59.2
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,73.74,57.16
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,70.98,55.05
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,67.24,52.17
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,58.54,44.99
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,54.35,41.57
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,50.17,38.02
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,43.85,32.53
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,37.54,26.82
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,28.15,18.16
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.75,6.87
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,70.63,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,194.04,87.34
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,322.82,253.95
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,441.09,353.07
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,530.66,423.94
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,623.1,492.89
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,690.07,539.67
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,756.99,584.14
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,809.42,616.65
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,860.34,647.03
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,891.41,664.32
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,926.87,684.41
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,951.91,698.37
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,973.68,710.31
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,986.72,716.2
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,996.16,719.87
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,983.96,711.13
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,982.08,709.36
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,972.09,701.08
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,958.46,690.71
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,939.31,678.3
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,916.67,663.74
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,888.86,644.59
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,857.8,623.38
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,821.25,599.71
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,781.97,573.23
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,738.75,541.92
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,693.43,508.39
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,645.37,472.49
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,595.89,434.58
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,543.57,393.71
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,490.83,351.3
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,436.5,306.3
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,381.96,260.28
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,326.96,213.83
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,272.46,168.76
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,217.88,127.02
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,164.21,93.57
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,101.69,77.79
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,95.26,72.81
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,104.87,80.96
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,124.5,97.31
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,118.81,92.89
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,112.57,88.06
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,98.14,76.46
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,82.63,63.86
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,80.31,62.17
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,77.92,60.4
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,73.98,57.41
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,69.93,54.27
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,64.84,50.15
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,59.7,45.84
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,49.09,36.74
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,40.8,29.38
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,29.87,19.42
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,18.93,7.29
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,16.48,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,50.99,20.29
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,130.51,101.3
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,220.21,178.78
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,283.48,232.94
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,347.77,286.26
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,409.19,335.39
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,472.67,384.28
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,464.58,374.28
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,428.85,343.88
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,384.25,305.2
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,313.25,246.45
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,471.69,369.11
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,630.89,485.0
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,789.48,597.84
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,932.13,692.45
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,937.82,691.88
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,939.94,690.43
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,936.15,685.75
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,919.98,673.16
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,795.7,585.16
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,656.62,483.89
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,761.55,561.12
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,831.38,610.47
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,797.01,585.32
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,759.92,558.82
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,719.16,529.37
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,676.24,497.78
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,629.67,462.88
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,581.82,426.16
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,531.17,386.57
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,480.51,345.89
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,428.64,303.17
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,376.83,259.69
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,324.92,216.08
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,274.1,174.26
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,222.62,134.85
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,163.96,96.52
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,113.42,77.41
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,105.91,81.48
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,105.98,81.73
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,105.93,81.88
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,116.38,90.63
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,157.86,124.6
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,120.3,94.47
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,99.57,77.9
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,95.59,74.89
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,91.36,71.63
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,84.5,66.26
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,78.94,61.89
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,71.2,55.56
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.28,48.9
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,53.98,40.85
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,44.57,32.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.14,21.26
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,19.57,8.07
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,48.22,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,148.86,73.82
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,258.22,203.45
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,358.87,291.3
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,442.42,360.5
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,529.45,429.15
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,594.07,477.78
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,669.28,532.31
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,725.24,571.3
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,779.82,608.27
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,820.32,633.54
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,858.46,656.77
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,886.94,672.63
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,912.47,686.38
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,929.46,694.32
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,943.09,700.13
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,939.34,693.66
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,940.73,690.91
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,934.99,684.04
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,925.59,675.03
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,908.82,662.74
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,888.59,648.37
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,862.38,628.96
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,833.0,607.64
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,798.51,583.76
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,761.3,557.41
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,719.98,527.72
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,676.65,496.05
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,583.36,426.51
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,499.65,364.67
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,503.48,366.33
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,481.4,345.4
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,417.45,297.1
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,386.55,275.36
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,329.69,225.12
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,272.96,172.3
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,239.68,157.75
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,259.94,186.3
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,164.3,117.68
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,103.22,79.14
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,103.43,79.74
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,103.53,80.18
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,102.85,79.82
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,102.02,79.38
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,100.32,78.22
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,98.48,76.96
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,94.45,73.88
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,90.16,70.58
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,85.76,67.28
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,78.49,61.49
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,71.06,55.43
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,63.46,49.06
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,54.12,40.98
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,44.67,32.58
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,32.57,21.67
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,20.34,8.96
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,73.23,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,203.27,108.13
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,328.28,260.03
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,446.57,360.4
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,535.63,431.23
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,627.29,499.69
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,697.36,548.25
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,767.43,594.21
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,819.57,624.72
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,870.16,652.55
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,901.01,665.97
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,936.32,681.69
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,961.57,693.57
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,983.52,703.43
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,995.69,707.29
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,1004.25,709.17
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,948.31,675.12
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,869.1,624.91
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,937.67,671.21
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,967.23,688.97
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,947.61,676.16
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,924.48,661.79
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,851.6,612.09
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,755.66,543.7
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,738.64,532.42
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,718.52,518.11
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,722.1,523.58
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,699.94,510.28
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,651.13,474.18
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,600.88,436.23
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,548.1,394.82
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,494.68,351.74
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,440.21,307.33
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,385.36,261.53
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,329.17,214.25
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,273.02,167.73
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,217.03,124.84
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,161.82,89.82
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,107.27,70.03
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,95.38,73.17
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,94.33,72.47
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,93.09,71.63
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,81.79,62.51
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,80.13,61.34
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,78.51,60.32
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,76.79,59.23
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,74.19,57.39
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,71.5,55.45
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,62.65,48.23
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,59.11,45.47
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,54.63,41.71
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,50.11,37.83
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,44.2,32.66
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,38.31,27.32
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,29.37,19.14
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,20.42,9.38
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.3,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,8.34,1.31
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,11.77,4.3
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,15.21,7.27
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,19.42,10.82
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,23.64,14.33
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,14.86,6.88
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.09,0.0
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,55.68,40.75
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,111.37,86.02
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,226.23,178.74
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,328.95,258.49
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,460.26,358.98
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,564.53,436.03
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,430.84,333.14
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,258.5,198.98
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,216.7,166.28
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,177.33,135.07
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,219.52,167.65
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,260.93,199.09
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,277.36,210.84
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,293.12,222.05
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,259.51,196.35
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,227.23,171.69
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,381.74,288.89
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,504.77,377.97
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,447.03,334.31
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,397.14,297.16
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,424.32,316.55
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,435.81,322.85
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,362.43,269.47
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,303.61,227.91
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,229.53,172.64
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,165.7,124.63
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,202.09,152.15
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,237.05,178.57
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,197.83,150.02
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,176.48,140.43
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,172.46,137.77
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,168.33,134.99
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,153.75,123.36
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,138.96,111.5
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,140.13,112.83
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,140.96,113.9
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,131.71,106.53
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,128.48,104.2
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,114.48,92.9
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,100.21,81.18
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,86.2,69.32
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,71.96,57.05
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,58.04,44.92
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,43.93,32.39
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,30.56,20.28
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.8,6.95
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,20.59,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,60.52,30.53
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,127.65,99.83
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,207.59,169.2
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,257.71,212.6
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,307.69,254.66
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,350.37,288.74
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,392.47,321.2
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,433.94,351.98
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,474.32,381.07
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,518.25,412.3
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,560.9,441.84
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,513.16,402.17
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,487.88,379.45
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,550.34,424.83
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,635.71,484.38
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,691.17,523.51
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,765.5,574.6
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,716.47,536.45
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,687.71,512.96
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,580.14,434.42
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,479.17,359.42
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,401.61,301.63
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,329.05,246.74
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,323.36,242.52
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,317.58,238.02
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,324.76,242.69
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,330.81,246.46
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,437.13,324.75
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,518.35,381.24
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,457.08,335.72
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,412.02,302.77
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,400.34,291.86
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,388.43,278.94
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,351.83,250.15
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,317.11,223.36
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,280.4,196.7
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,246.88,174.81
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,159.4,112.43
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,96.18,73.78
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,137.26,107.68
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,202.06,160.42
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,137.6,108.52
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,92.53,71.85
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,112.19,88.61
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,142.18,113.91
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,121.29,96.89
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,104.21,82.97
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,95.13,75.77
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,85.63,68.08
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,75.31,59.42
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,64.59,50.25
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,54.29,41.33
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,43.73,31.98
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,32.49,21.82
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.08,10.35
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,61.62,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,180.93,104.02
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,291.79,230.39
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,399.03,321.0
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,490.34,394.73
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,579.77,463.42
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,648.01,512.51
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,716.33,559.41
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,768.64,593.55
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,819.55,625.76
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,857.57,648.89
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,893.23,670.17
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,911.83,679.29
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,934.33,691.15
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,947.89,697.1
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,958.0,700.97
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,960.34,700.76
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,959.08,698.48
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,951.29,690.81
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,925.7,671.89
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,801.18,585.32
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,647.57,473.98
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,657.38,481.23
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,663.78,484.77
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,733.74,536.74
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,759.31,556.89
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,648.57,473.39
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,530.49,386.06
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,521.22,379.59
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,507.5,368.83
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,476.46,345.72
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,445.74,322.57
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,352.37,256.39
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,275.44,202.82
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,296.33,212.16
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,303.91,208.85
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,277.21,192.04
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,247.49,175.52
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,163.66,114.87
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,101.2,77.48
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,100.91,77.51
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,100.48,77.35
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,92.28,70.84
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,92.08,70.9
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,90.56,70.02
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,88.92,69.04
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,86.95,67.65
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,84.93,66.2
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,80.67,62.99
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,76.26,59.59
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,68.68,53.29
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,62.9,48.38
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,54.22,41.01
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,45.45,33.32
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.02,23.05
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,22.52,11.6
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,47.81,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,152.02,87.95
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,260.41,205.04
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,364.18,293.74
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,447.21,361.03
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,533.73,427.56
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,613.85,486.31
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,688.09,538.22
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,741.56,573.45
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,793.62,606.74
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,834.06,631.2
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,872.19,653.71
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,899.9,670.25
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,924.65,684.88
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,939.27,691.54
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,943.09,691.33
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,947.2,691.82
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,947.71,690.11
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,814.26,596.84
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,661.78,486.05
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,677.85,497.54
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,690.81,505.43
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,659.13,481.02
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,627.27,456.92
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,717.62,523.94
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,761.99,556.91
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,721.27,527.11
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,678.43,495.97
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,632.21,461.4
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,584.64,424.99
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,534.32,385.13
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,483.47,343.9
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,431.91,301.6
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,379.98,258.14
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,326.86,213.57
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,273.88,169.76
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,220.78,128.67
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,168.45,94.65
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,153.14,105.63
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,203.74,158.64
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,142.79,110.81
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,88.62,67.57
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,123.55,96.3
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,168.66,132.92
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,122.48,96.03
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,82.89,63.96
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,74.07,56.89
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,71.54,54.99
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,68.06,52.37
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,64.5,49.64
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,59.64,45.61
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,54.69,41.4
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,48.29,35.97
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,41.86,30.29
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,32.34,21.67
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.38,10.9
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,66.03,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,190.64,113.23
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,301.0,235.88
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,413.6,328.97
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,498.34,394.84
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,585.54,458.71
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,651.22,504.12
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,716.88,547.4
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,583.63,449.2
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,403.18,312.64
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,396.08,305.68
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,386.96,295.73
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,413.9,313.31
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,439.63,329.31
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,501.45,371.84
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,561.48,411.47
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,629.98,456.71
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,671.38,483.53
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,827.86,588.94
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,923.28,646.72
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,905.06,634.2
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,883.54,621.35
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,857.47,605.66
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,828.3,587.98
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,793.79,566.78
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,756.67,542.74
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,670.31,479.64
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,579.93,414.45
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,592.17,425.15
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,581.08,416.59
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,531.0,378.61
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,480.93,339.78
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,430.5,299.22
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,377.92,256.17
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,333.05,226.16
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,316.74,221.08
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,279.18,198.19
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,255.91,186.82
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,226.38,165.44
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,201.53,156.93
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,190.55,148.67
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,178.38,139.4
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,175.89,137.78
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,182.47,143.35
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,136.04,106.48
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,89.84,69.26
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,48.73,35.45
