Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,112.49,87.69
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,103.5,80.75
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,94.06,73.36
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,80.31,62.21
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,65.63,50.08
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,57.39,43.24
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,49.06,36.08
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,38.39,26.63
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,27.66,16.69
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,14.14,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,95.26,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,256.39,164.01
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,380.99,303.05
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,505.88,407.96
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,591.85,477.24
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,680.28,544.86
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,750.8,596.57
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,815.63,642.09
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,865.73,675.56
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,913.93,706.81
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,952.05,729.38
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,987.47,749.76
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,997.19,751.3
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,1016.24,759.31
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,1027.3,762.38
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,1034.83,763.31
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,1034.37,760.16
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,1030.14,754.8
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,1018.98,743.71
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,1004.11,730.51
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,983.34,714.58
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,958.98,696.52
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,929.31,674.41
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,896.33,650.37
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,858.6,623.38
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,818.0,594.63
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,773.68,562.62
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,727.06,527.84
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,677.46,491.37
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,626.26,452.83
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,572.71,410.73
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,518.36,367.04
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,462.45,321.83
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,406.05,275.16
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,348.89,227.31
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,291.78,179.85
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,234.47,134.55
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,177.74,95.48
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,121.6,68.77
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,89.32,67.47
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,88.34,66.87
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,87.2,66.1
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,85.81,65.14
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,84.27,64.07
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,82.19,62.56
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,79.95,60.93
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,69.67,52.54
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,67.43,50.79
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,64.29,48.47
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,61.09,46.06
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,56.89,42.76
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,48.63,35.92
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,43.7,31.83
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,38.8,27.57
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,31.73,21.21
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,24.72,14.48
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,12.11,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,77.09,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,215.75,137.51
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,331.34,264.99
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,444.57,360.59
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,529.0,428.8
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,615.84,495.21
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,685.61,545.46
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,755.59,593.39
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,806.69,626.71
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,856.34,658.08
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,890.02,676.42
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,927.82,697.22
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,953.06,710.59
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,975.13,721.9
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,988.95,726.42
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,985.54,719.9
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,986.8,718.06
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,984.48,714.0
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,976.06,705.36
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,964.04,694.67
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,945.15,681.15
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,922.81,665.61
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,895.78,645.88
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,865.53,624.25
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,829.75,600.32
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,791.24,574.56
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,749.13,543.36
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,704.88,510.26
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,657.46,475.4
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,608.64,438.67
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,557.81,398.99
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,506.08,357.62
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,452.98,314.87
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,399.42,270.7
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,344.92,225.32
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,290.71,180.5
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,236.02,137.4
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,181.99,100.19
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,128.8,74.66
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,97.49,73.51
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,96.66,73.19
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,95.64,72.68
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,85.6,64.73
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,85.38,64.74
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,83.75,63.6
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,82.01,62.38
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,80.31,61.2
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,72.5,54.97
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,69.37,52.7
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,66.17,50.32
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,61.99,47.06
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,57.78,43.66
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,51.45,38.4
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,45.06,32.88
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,36.39,25.18
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,25.99,15.61
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.02,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,12.19,2.22
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,37.21,24.73
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,63.28,47.24
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,114.65,90.99
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,154.84,124.97
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,194.94,158.21
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,235.76,191.05
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,312.3,250.69
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,368.22,292.23
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,352.49,276.39
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,311.39,242.23
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,311.69,240.35
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,311.66,237.93
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,232.03,176.31
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,145.2,108.82
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,185.9,140.24
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,226.29,170.24
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,316.17,236.17
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,385.16,284.81
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,330.15,243.73
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,263.0,194.19
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,442.08,324.26
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,577.57,416.18
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,688.87,493.84
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,751.03,536.56
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,713.89,509.05
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,674.42,480.61
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,525.0,375.83
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,397.91,285.61
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,438.22,313.59
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,460.23,326.09
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,408.99,289.61
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,376.69,267.09
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,339.44,232.24
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,289.36,183.99
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,252.7,166.52
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,265.18,188.15
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,181.64,123.13
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,108.76,82.1
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,144.54,110.8
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,185.36,143.08
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,153.29,118.08
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,129.21,99.32
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,129.15,99.82
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,140.83,109.73
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,84.19,64.07
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,19.86,11.01
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,17.54,9.17
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,15.24,7.29
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,12.93,5.38
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,10.64,3.45
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,8.35,1.49
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.06,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.16,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.27,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.13,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.08,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,13.73,3.06
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,34.44,22.03
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,54.31,39.04
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,82.61,63.28
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,124.3,98.21
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,154.33,122.78
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,183.96,146.47
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,165.98,130.56
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,132.31,102.14
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,552.4,436.88
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,900.86,679.19
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,878.79,658.09
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,841.31,629.92
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,915.5,677.5
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,963.44,705.84
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,966.19,704.19
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,965.41,700.8
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,958.49,693.99
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,947.98,685.06
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,931.09,672.82
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,910.7,658.47
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,885.07,639.86
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,856.17,619.24
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,822.12,596.23
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,785.22,571.31
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,744.51,541.32
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,701.47,508.96
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,654.81,474.26
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,606.59,437.6
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,556.11,398.53
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,504.55,357.52
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,451.1,313.84
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,397.16,268.85
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,342.0,222.55
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,286.83,176.6
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,231.55,132.84
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,176.98,95.0
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,123.12,68.67
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,89.43,66.53
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,88.56,66.0
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,87.52,65.32
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,87.01,65.08
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,86.41,64.77
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,75.56,56.19
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,73.82,54.97
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,72.74,54.29
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,71.7,53.64
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,68.85,51.61
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,60.87,45.28
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,57.49,42.7
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,54.15,40.05
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,48.46,35.38
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,42.75,30.5
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,34.79,23.46
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.83,16.03
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.67,0.05
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,83.15,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,229.69,140.69
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,342.13,268.35
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,453.43,361.69
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,534.7,427.14
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,618.53,491.4
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,682.97,538.69
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,747.58,584.24
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,795.62,616.82
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,837.08,644.01
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,873.86,666.14
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,908.17,686.18
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,931.92,698.09
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,952.61,707.9
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,826.34,619.09
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,671.81,503.84
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,624.47,467.87
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,552.95,414.24
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,779.62,580.1
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,935.59,683.23
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,829.02,607.38
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,682.09,500.25
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,413.97,309.81
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,135.23,99.19
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,325.1,243.58
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,507.45,374.7
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,378.72,280.64
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,264.21,195.95
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,201.87,149.61
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,141.01,103.57
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,318.29,236.75
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,456.84,334.71
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,422.35,308.27
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,389.18,283.07
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,355.31,256.58
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,322.79,231.26
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,270.52,196.72
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,232.31,173.51
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,195.82,146.97
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,141.63,110.87
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,167.21,132.16
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,206.45,164.48
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,163.92,130.28
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,128.81,101.86
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,88.64,69.0
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,80.81,62.82
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,85.89,67.33
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,114.06,91.31
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,102.42,81.94
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,90.71,72.41
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,68.39,53.6
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,56.21,43.26
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,50.23,38.11
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,44.21,32.73
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,35.94,25.15
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.01,15.86
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.03,0.65
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,68.07,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,197.43,121.74
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,311.03,249.83
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,422.82,346.26
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,512.56,420.38
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,602.16,491.02
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,667.93,539.58
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,733.56,585.89
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,787.1,622.26
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,839.19,656.51
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,876.97,679.74
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,912.27,700.89
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,939.09,715.89
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,955.47,723.69
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,971.68,731.48
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,984.37,736.96
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,988.38,738.16
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,988.7,737.12
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,982.18,730.24
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,957.27,711.24
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,940.48,699.08
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,920.22,684.63
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,894.36,665.42
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,865.27,644.14
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,831.44,620.69
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,794.77,594.67
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,753.66,563.26
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,710.33,529.77
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,663.85,494.24
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,615.94,456.8
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,566.4,417.2
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,515.46,375.4
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,462.2,330.79
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,408.45,284.84
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,353.56,237.46
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,298.44,190.24
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,243.19,145.55
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,188.54,106.58
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,133.75,78.14
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,97.22,74.7
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,96.62,74.39
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,95.85,73.93
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,93.56,72.23
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,82.04,62.9
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,80.55,61.99
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,78.96,61.0
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,75.57,58.36
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,71.97,55.55
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,69.06,53.4
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,66.08,51.15
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,56.36,43.06
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,51.53,39.05
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,46.33,34.66
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,41.14,30.09
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,34.14,23.76
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,27.21,17.07
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,13.32,1.11
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,99.65,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,263.89,162.59
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,386.87,308.53
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,508.36,410.83
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,592.82,478.03
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,679.71,542.87
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,744.75,586.76
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,803.76,623.67
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,815.46,628.92
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,829.81,636.09
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,856.27,650.03
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,879.57,661.38
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,943.9,700.36
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,998.94,731.82
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,1009.17,734.97
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,1015.84,736.52
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,1016.67,735.26
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,1013.83,731.92
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,1004.24,723.8
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,990.99,713.57
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,971.75,700.45
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,948.97,685.22
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,920.44,665.09
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,888.65,642.98
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,852.56,619.34
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,813.58,593.73
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,770.43,562.59
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,724.99,528.88
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,676.61,493.43
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,626.64,455.87
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,574.15,415.41
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,520.81,373.09
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,466.08,328.34
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,410.82,282.12
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,354.98,234.56
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,299.42,187.62
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,242.89,142.7
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,187.02,103.4
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,132.82,76.13
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,96.95,74.0
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,96.05,73.47
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,94.96,72.76
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,94.09,72.23
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,84.3,64.39
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,112.28,87.73
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,150.57,119.4
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,115.77,91.21
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,83.02,64.43
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,84.05,65.71
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,82.91,65.1
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,74.82,58.55
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,66.46,51.63
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,57.68,44.26
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,48.72,36.5
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,38.73,27.53
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,28.67,18.14
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.44,1.86
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,85.96,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,234.52,141.51
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,353.16,281.02
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,469.75,379.14
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,555.16,447.6
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,643.12,514.23
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,709.75,560.64
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,776.44,604.65
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,827.26,636.03
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,870.71,661.32
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,908.88,682.91
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,944.46,702.32
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,968.47,712.81
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,989.29,721.11
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,989.59,716.26
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,999.76,717.99
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,1000.8,715.31
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,998.23,710.58
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,990.81,701.62
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,979.72,690.61
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,960.37,673.82
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,937.52,655.13
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,909.93,634.67
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,879.08,612.44
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,843.45,588.61
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,804.95,563.1
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,762.36,533.45
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,717.49,501.42
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,669.67,467.85
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,620.27,432.39
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,568.55,394.85
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,515.91,355.41
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,461.88,313.34
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,407.28,269.76
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,351.33,224.34
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,295.59,179.28
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,239.53,136.13
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,184.06,98.24
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,129.62,71.46
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,92.43,68.73
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,91.64,68.56
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,90.68,68.13
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,89.68,67.53
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,88.54,66.83
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,78.1,58.6
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,76.73,57.72
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,76.05,57.38
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,75.44,57.11
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,66.42,49.99
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,63.05,47.48
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,60.06,45.22
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,57.15,42.93
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,51.15,37.99
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,45.12,32.81
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,37.18,25.73
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.45,16.81
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,13.77,1.57
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,14.56,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,37.74,17.41
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,107.33,82.1
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,160.61,128.99
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,205.71,167.49
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,250.39,204.52
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,289.79,236.02
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,328.83,266.24
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,423.92,339.7
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,498.13,395.05
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,498.91,391.35
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,472.36,368.19
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,726.91,557.95
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,938.76,699.05
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,816.57,610.09
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,667.21,498.3
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,657.18,489.78
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,645.33,479.25
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,601.23,445.75
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,579.84,428.05
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,641.79,471.61
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,678.69,497.1
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,669.81,488.99
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,658.96,479.86
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,658.33,480.03
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,653.94,477.31
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,658.85,479.55
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,652.84,473.97
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,595.21,432.5
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,543.79,395.08
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,509.09,368.33
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,476.9,342.69
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,442.05,312.95
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,397.68,272.58
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,345.73,228.79
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,294.08,185.63
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,251.16,159.36
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,255.58,172.43
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,221.75,154.05
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,200.4,154.12
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,208.35,161.0
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,212.12,164.62
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,196.16,152.45
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,179.62,139.78
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,156.43,121.95
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,138.38,108.04
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,133.93,104.82
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,135.22,106.24
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,121.67,95.69
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,107.85,84.77
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,94.02,73.66
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,79.95,62.12
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,66.18,50.59
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,52.22,38.64
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,39.12,27.21
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,25.47,15.1
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,12.97,1.26
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,63.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,184.88,103.93
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,298.17,233.01
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,413.07,329.36
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,498.07,397.34
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,585.69,464.0
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,633.37,497.27
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,680.17,528.37
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,730.06,561.31
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,778.56,592.18
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,847.89,637.22
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,909.95,676.13
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,935.48,687.91
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,957.92,697.78
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,973.61,703.76
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,972.26,698.97
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,917.13,658.58
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,824.06,591.25
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,826.98,589.56
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,826.77,584.89
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,771.28,545.53
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,701.97,497.85
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,746.53,526.62
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,771.78,541.5
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,724.38,512.33
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,677.1,482.49
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,632.54,453.4
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,594.83,427.9
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,581.54,418.33
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,561.31,403.35
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,531.26,380.35
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,499.65,355.7
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,452.19,319.88
