Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,406.47,284.89
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,366.94,256.03
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,325.81,227.36
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,292.09,202.68
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,260.41,180.91
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,245.81,174.66
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,223.69,171.89
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,198.07,152.42
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,188.13,145.05
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,170.02,130.95
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,141.02,108.21
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,144.48,111.57
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,153.51,119.36
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,139.89,108.83
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,125.95,97.99
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,117.53,91.69
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,103.69,80.82
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,90.04,69.93
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,76.32,58.76
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,60.9,45.9
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,48.05,34.97
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,38.66,26.73
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,29.27,18.15
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,14.78,2.35
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,31.8,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,98.67,51.3
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,183.59,141.85
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,260.59,208.83
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,332.87,269.15
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,407.52,329.14
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,502.82,402.56
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,579.75,459.22
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,575.01,452.53
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,540.93,424.41
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,588.74,458.32
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,660.73,507.88
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,601.67,460.69
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,539.32,411.67
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,600.61,454.21
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,634.98,476.79
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,666.77,498.21
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,696.19,517.8
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,653.18,483.63
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,588.78,435.24
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,533.4,394.07
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,461.77,341.14
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,524.94,386.07
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,565.34,413.77
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,578.49,422.69
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,596.0,434.43
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,562.88,409.37
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,537.67,389.96
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,523.87,379.54
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,504.67,365.05
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,485.49,350.36
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,464.03,333.48
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,403.09,289.56
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,356.15,256.77
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,343.28,245.19
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,334.93,235.95
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,251.86,179.47
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,207.41,151.75
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,207.86,150.34
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,223.71,172.6
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,182.7,140.83
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,142.55,109.48
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,130.22,99.97
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,117.78,90.29
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,130.12,100.67
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,147.58,115.2
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,122.56,95.3
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,101.36,78.38
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,58.94,43.77
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,17.53,9.22
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,14.84,7.01
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,12.16,4.76
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,9.49,2.48
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,6.82,0.17
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,4.92,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.02,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.51,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.65
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,31.6,19.48
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,52.52,37.32
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,83.24,63.52
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,127.45,100.45
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,159.47,126.94
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,191.31,152.77
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,421.87,339.24
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,643.72,506.45
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,700.95,544.21
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,757.2,581.05
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,832.59,629.85
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,894.51,667.98
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,795.06,595.24
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,678.43,508.43
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,678.74,506.86
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,676.99,503.12
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,668.37,494.01
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,658.14,484.0
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,692.76,508.11
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,738.51,538.56
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,659.13,480.18
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,583.88,425.19
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,606.86,441.06
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,612.74,444.48
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,603.53,437.58
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,591.08,428.31
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,576.92,417.84
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,555.88,402.12
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,523.32,376.97
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,489.89,350.75
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,455.97,324.13
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,420.22,295.39
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,375.04,262.41
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,329.37,230.49
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,289.07,202.7
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,272.31,193.56
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,220.64,154.41
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,165.6,127.34
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,129.64,99.28
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,100.45,76.2
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,121.23,93.14
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,174.29,135.67
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,163.22,127.09
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,151.85,118.41
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,128.17,99.76
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,112.56,87.46
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,90.85,70.16
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,67.59,51.25
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,61.94,46.69
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,56.07,41.84
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,50.51,37.2
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,44.91,32.35
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,36.3,24.78
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,27.6,16.82
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.06,1.58
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,57.79,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,170.0,87.24
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,278.42,217.57
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,380.25,305.45
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,462.64,373.55
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,557.02,447.97
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,331.74,270.82
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,77.68,58.4
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,97.12,74.18
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,116.25,89.2
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,112.44,85.63
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,109.65,82.93
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,113.89,86.01
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,118.26,89.19
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,100.16,74.44
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,83.22,60.74
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,103.21,76.21
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,123.18,91.45
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,119.95,88.55
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,116.84,85.8
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,135.26,99.93
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,153.39,113.7
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,255.94,190.76
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,346.39,256.34
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,297.99,220.31
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,244.52,180.72
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,277.21,204.84
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,312.39,230.27
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,445.12,327.55
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,549.67,399.69
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,485.09,351.76
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,437.03,316.76
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,382.34,277.56
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,345.56,251.55
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,347.88,249.19
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,332.71,232.21
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,273.52,180.29
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,200.37,119.79
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,149.14,91.14
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,110.67,84.48
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,111.15,85.27
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,111.49,85.92
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,111.8,86.39
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,112.04,86.83
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,110.62,86.1
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,109.03,85.26
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,105.82,82.9
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,102.63,80.55
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,94.9,74.56
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,91.46,72.08
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,81.02,63.46
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,76.55,59.78
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,67.07,51.78
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,57.55,43.52
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,44.69,32.18
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,31.73,20.46
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,18.38,4.75
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,44.6,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,127.36,62.0
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,258.16,201.92
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,365.69,294.41
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,450.06,363.14
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,538.23,431.24
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,621.2,492.02
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,699.52,546.53
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,755.39,582.91
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,809.98,617.25
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,855.37,644.26
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,898.57,669.2
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,926.2,682.78
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,943.6,689.67
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,962.57,698.35
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,978.04,704.78
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,982.52,704.39
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,983.35,701.99
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,975.26,694.2
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,963.53,684.43
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,932.46,664.04
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,912.85,651.14
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,820.75,587.88
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,694.98,499.44
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,671.72,483.69
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,647.17,466.11
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,656.46,472.35
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,654.49,470.45
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,600.8,432.51
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,549.1,395.77
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,509.11,365.74
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,468.78,335.36
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,447.31,317.77
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,411.12,288.59
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,374.5,258.14
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,333.5,223.89
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,285.19,190.5
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,260.64,177.26
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,170.36,109.21
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,101.53,76.7
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,90.88,68.54
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,90.6,68.63
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,89.3,67.75
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,87.82,66.74
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,86.3,65.84
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,84.67,64.85
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,81.8,62.71
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,72.73,55.41
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,69.6,53.13
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,66.39,50.72
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,62.22,47.35
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,58.01,43.85
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,52.02,38.91
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,45.99,33.72
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,37.69,26.37
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,29.36,18.62
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.18,4.17
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,58.82,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,171.53,81.16
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,284.5,222.85
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,389.69,313.67
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,477.36,384.92
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,565.57,453.25
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,392.29,317.93
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,195.78,156.28
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,191.74,152.3
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,168.49,132.37
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,558.81,441.5
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,880.04,665.84
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,907.24,677.36
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,931.54,689.44
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,938.11,688.88
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,948.59,691.15
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,953.38,691.58
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,954.62,689.87
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,946.96,681.24
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,935.79,670.64
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,920.52,657.63
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,901.77,642.63
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,876.56,623.71
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,848.19,603.0
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,815.04,581.06
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,779.09,556.11
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,739.08,527.02
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,696.84,496.09
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,603.71,428.68
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,517.93,367.15
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,483.95,343.49
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,448.92,317.96
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,416.13,293.21
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,383.83,268.44
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,353.38,243.77
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,307.86,207.84
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,271.5,180.62
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,236.8,156.75
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,219.67,150.39
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,198.43,151.35
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,196.75,150.75
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,189.28,145.6
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,182.81,140.93
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,187.49,144.99
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,157.15,121.74
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,127.5,98.74
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,131.97,102.75
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,139.5,109.18
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,125.65,98.51
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,111.53,87.5
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,97.37,76.24
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,82.98,64.55
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,68.64,52.6
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,54.1,40.23
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,39.83,27.85
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,24.84,14.67
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,13.74,2.13
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.36,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,4.72,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,9.12,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,21.86,11.68
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,37.58,25.16
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,57.47,41.96
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,76.26,57.65
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,100.68,77.85
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,125.0,97.48
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,72.77,54.66
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,33.65,22.2
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,64.98,47.74
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,100.46,76.13
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,100.4,75.75
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,100.62,75.69
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,115.47,87.12
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,130.21,98.31
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,164.53,124.94
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,198.6,150.97
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,151.41,113.86
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,106.78,78.74
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,262.92,199.1
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,410.22,306.78
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,348.07,259.64
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,276.86,206.48
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,277.44,206.48
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,277.88,206.14
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,373.31,275.45
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,452.03,330.13
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,402.64,294.02
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,357.2,261.33
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,349.65,255.91
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,341.76,250.01
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,299.9,219.71
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,261.19,191.76
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,297.43,215.85
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,328.28,234.33
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,279.39,200.67
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,254.44,185.57
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,233.97,169.12
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,205.84,159.68
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,143.68,111.03
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,88.61,67.13
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,87.29,66.33
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,85.8,65.29
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,84.31,64.41
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,82.7,63.43
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,79.55,61.04
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,70.36,53.62
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,67.56,51.5
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,64.69,49.27
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,60.21,45.64
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,55.64,41.84
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.01,37.2
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,44.34,32.33
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.45,25.27
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.52,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,16.82,3.96
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,60.88,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,172.54,70.73
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,289.6,224.8
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,402.89,321.63
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,488.39,390.68
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,576.69,458.43
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,646.41,508.52
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,716.47,556.48
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,769.57,591.23
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,821.43,624.06
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,859.49,647.53
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,888.81,664.81
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,916.12,677.87
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,940.39,688.56
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,897.55,655.5
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,829.69,605.85
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,911.68,657.21
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,968.67,688.02
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,948.43,669.7
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,939.08,659.22
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,867.97,611.16
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,766.86,540.49
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,636.78,451.73
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,515.49,366.79
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,680.4,484.57
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,779.64,551.74
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,709.04,498.81
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,629.63,442.48
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,570.32,402.14
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,516.98,365.24
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,453.05,321.42
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,394.22,281.03
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,384.13,273.26
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,371.84,263.26
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,351.53,245.39
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,334.11,228.31
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,294.47,200.99
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,277.79,191.92
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,247.81,173.61
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,223.65,169.79
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,163.81,124.69
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,103.48,78.07
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,143.27,109.99
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,187.61,144.72
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,155.67,120.04
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,113.77,87.33
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,126.36,97.98
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,131.76,102.7
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,118.71,92.74
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,105.4,82.42
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,86.59,67.29
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,70.19,53.86
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,62.07,47.21
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,53.85,40.21
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,42.88,30.54
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,31.78,20.42
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,18.38,4.77
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,32.73,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,97.33,34.17
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,202.48,157.24
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,317.78,255.98
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,400.06,324.28
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,485.9,392.13
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,553.38,442.6
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,621.92,491.62
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,424.92,338.6
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,197.48,154.77
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,206.71,161.69
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,195.13,151.55
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,212.21,163.99
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,251.46,193.01
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,206.68,157.45
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,185.84,140.53
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,190.46,143.71
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,195.12,146.84
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,194.95,146.05
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,194.89,145.39
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,208.97,155.62
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,222.7,165.44
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,227.33,168.14
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,231.75,170.67
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,448.25,327.3
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,631.35,447.81
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,596.3,420.1
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,561.62,395.2
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,380.34,271.95
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,215.62,155.6
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,290.86,210.41
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,357.56,256.04
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,363.34,258.82
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,369.63,261.77
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,331.92,235.5
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,312.3,222.56
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,289.52,206.74
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,267.94,192.18
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,238.27,171.16
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,223.71,171.98
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,211.45,162.88
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,211.53,163.27
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,203.26,157.26
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,184.79,143.33
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,136.4,105.75
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,99.71,76.82
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,99.48,77.01
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,99.33,77.16
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,92.67,72.12
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,87.43,68.18
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,82.05,63.9
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,76.61,59.46
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,66.79,51.27
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,56.77,42.66
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,44.34,31.76
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,31.66,20.32
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,18.0,4.51
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,48.04,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,144.7,46.56
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,260.66,200.72
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,365.6,292.28
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,447.67,360.26
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,541.3,434.23
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,377.51,305.87
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,190.57,151.87
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,302.87,242.79
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,396.17,315.06
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,391.28,307.94
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,384.28,299.72
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,313.36,243.11
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,266.7,204.77
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,357.45,274.01
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,470.75,356.73
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,571.14,429.22
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,692.01,512.65
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,717.87,527.9
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,760.21,554.2
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,846.78,614.86
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,906.48,653.0
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,870.7,626.84
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,845.73,608.7
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,751.57,541.22
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,637.74,458.96
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,687.58,496.37
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,700.31,505.97
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,655.41,472.6
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,608.98,437.81
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,538.19,384.1
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,478.74,339.87
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,448.37,314.09
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,406.88,276.34
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,353.69,232.09
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,300.16,187.72
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,246.41,145.04
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,193.24,107.28
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,139.79,78.73
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,97.94,73.22
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,97.46,73.04
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,86.97,64.81
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,85.8,64.05
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,84.48,63.16
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,115.07,87.94
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,154.7,119.76
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,143.79,111.37
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,132.34,102.61
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,123.26,95.86
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,111.97,87.18
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,97.79,75.96
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,83.37,64.32
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,63.06,47.6
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,44.34,31.86
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,36.44,24.9
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,28.51,17.56
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.45,3.48
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,6.29,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,54.91,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,157.5,43.67
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,273.16,210.98
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,376.72,302.32
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,464.98,374.53
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,553.23,443.1
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,620.77,492.04
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,688.56,538.65
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,742.3,574.52
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,794.83,608.41
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,834.52,631.66
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,871.97,652.91
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,899.2,666.16
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,923.59,677.24
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,933.02,678.88
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,946.22,683.11
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,951.24,682.87
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,952.72,680.48
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,940.03,668.55
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,923.74,654.7
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,744.72,531.93
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,535.34,383.92
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,716.42,511.02
