Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,841.19,590.27
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,809.11,565.39
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,774.22,540.06
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,735.26,512.72
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,694.08,483.64
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,649.29,452.42
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,603.1,419.57
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,482.0,336.01
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,398.46,279.35
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,409.15,283.91
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,404.48,271.97
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,354.88,238.08
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,331.31,226.21
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,271.88,175.07
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,200.95,116.47
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,176.55,117.05
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,235.11,179.74
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,150.93,114.97
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,102.51,77.28
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,138.4,106.09
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,187.49,144.79
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,161.32,124.68
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,142.98,110.79
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,135.92,105.52
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,128.69,100.03
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,118.29,92.25
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,107.48,84.0
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,95.36,74.33
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,82.84,64.11
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,69.84,53.48
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,56.51,42.24
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,43.41,30.83
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,29.63,18.55
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,17.05,3.74
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,3.54,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,6.83,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,17.55,8.08
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,29.11,18.14
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,45.96,32.34
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,62.01,45.74
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,79.9,60.4
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,97.28,74.33
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,92.52,70.25
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,89.49,67.57
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,76.94,57.07
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,66.16,48.09
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,107.95,81.38
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,151.1,115.01
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,129.37,97.31
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,109.26,81.1
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,108.52,80.35
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,107.88,79.66
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,133.95,99.66
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,159.79,119.13
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,127.42,93.97
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,96.18,69.7
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,109.45,79.82
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,122.48,89.57
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,124.51,91.0
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,126.43,92.39
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,134.46,98.23
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,142.24,103.83
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,130.12,94.58
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,118.26,85.58
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,156.33,114.27
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,192.77,141.22
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,234.28,171.41
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,274.04,199.73
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,243.17,177.24
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,202.6,147.88
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,215.05,156.83
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,232.94,169.71
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,233.23,169.85
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,231.41,178.27
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,214.86,166.29
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,197.56,153.63
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,185.34,144.52
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,172.72,135.0
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,156.95,123.16
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,147.87,116.57
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,114.58,89.87
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,79.52,61.25
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,70.37,53.99
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,61.16,46.53
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,52.16,39.1
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,42.88,31.31
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,34.01,23.72
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,25.17,16.03
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,17.51,9.27
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,9.87,2.5
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,4.92,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,2.75,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,5.3,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,15.24,6.32
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,25.22,15.1
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,39.97,27.65
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,55.0,40.32
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,71.3,53.8
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,87.19,66.69
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,139.11,109.49
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,211.21,167.03
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,132.46,102.79
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,59.18,42.6
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,171.84,133.03
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,284.43,219.28
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,169.67,129.43
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,63.24,44.85
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,146.12,110.18
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,232.67,176.2
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,336.18,253.23
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,417.59,311.62
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,373.49,277.74
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,331.83,246.16
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,337.71,249.83
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,342.96,252.85
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,343.11,252.84
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,342.67,252.41
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,370.25,271.72
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,394.92,288.59
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,344.86,252.35
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,298.24,218.6
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,357.04,260.66
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,399.98,289.75
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,373.61,270.31
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,343.31,248.47
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,343.98,245.89
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,329.85,231.15
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,296.76,205.89
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,263.94,182.35
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,221.15,151.99
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,160.66,123.3
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,158.88,122.23
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,156.87,120.89
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,138.31,106.42
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,116.15,88.99
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,114.66,88.25
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,112.98,87.35
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,106.74,82.56
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,100.85,78.04
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,95.59,74.14
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,90.16,70.04
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,82.28,63.67
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.15,56.98
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,64.6,49.13
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,54.85,40.86
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,42.86,30.36
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,30.47,19.2
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,15.61,2.66
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,45.69,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,135.54,8.64
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,257.36,195.24
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,365.29,291.0
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,456.44,365.84
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,546.64,436.57
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,619.41,491.07
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,692.81,543.68
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,745.44,579.33
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,796.93,613.12
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,837.09,636.87
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,869.1,654.5
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,897.08,669.85
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,922.11,683.06
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,937.56,689.83
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,949.69,694.52
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,953.8,695.13
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,940.58,684.59
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,945.22,685.03
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,932.47,674.13
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,902.72,653.75
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,883.91,640.75
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,860.04,623.43
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,833.04,604.15
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,800.99,582.51
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,766.21,558.73
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,727.08,529.64
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,685.85,498.66
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,519.73,377.76
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,368.46,266.63
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,452.04,327.25
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,500.78,356.96
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,445.51,314.26
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,408.76,287.05
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,358.82,251.77
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,326.6,231.19
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,258.17,184.13
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,228.54,165.99
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,151.85,99.79
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,104.55,78.28
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,119.47,90.53
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,146.98,112.76
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,81.34,60.5
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,15.33,6.94
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,18.77,9.85
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,22.2,12.78
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,28.32,17.92
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,34.45,23.09
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,66.51,49.94
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,94.04,73.04
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,80.7,62.26
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,67.27,51.23
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,54.4,40.46
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,41.42,29.4
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,29.7,19.24
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,17.54,8.6
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,8.74,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,38.36,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,118.33,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,241.55,182.55
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,348.83,278.31
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,432.35,347.17
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,528.25,422.19
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,602.75,476.76
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,677.9,529.12
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,731.88,564.85
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,784.76,598.63
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,826.07,623.81
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,865.29,647.1
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,893.24,661.6
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,912.07,669.95
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,927.25,675.94
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,939.1,679.83
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,943.79,681.1
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,944.98,680.34
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,938.39,673.44
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,928.27,664.54
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,912.5,654.01
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,879.7,632.63
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,854.63,615.11
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,826.51,595.57
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,743.33,535.28
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,639.14,459.75
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,677.76,490.2
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,680.24,493.96
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,636.81,461.78
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,592.01,428.15
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,499.32,359.66
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,427.08,307.68
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,387.04,278.99
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,351.05,253.15
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,329.15,226.93
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,292.03,183.89
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,252.35,157.71
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,243.45,158.9
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,159.32,98.54
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,93.13,69.74
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,92.53,69.63
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,91.77,69.32
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,81.09,60.83
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,80.49,60.53
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,79.1,59.57
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,77.6,58.55
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,75.84,57.31
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,74.04,56.03
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,65.51,49.27
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,62.57,47.1
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,58.69,44.08
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,54.78,40.94
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,49.14,36.21
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,43.47,31.28
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.58,24.27
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.65,16.88
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.06,0.95
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.31,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,4.55
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,11.69
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,31.74,20.48
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,43.03,29.93
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,56.76,41.23
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,70.25,52.12
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,77.47,57.73
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,84.84,63.35
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,73.43,53.83
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,63.83,45.85
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,154.4,118.21
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,274.12,210.55
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,253.86,193.41
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,214.74,162.44
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,626.53,477.13
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,940.57,691.51
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,944.71,689.24
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,931.63,678.42
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,915.52,665.56
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,896.01,650.66
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,794.51,577.77
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,661.22,479.47
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,645.15,469.49
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,626.58,456.87
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,531.13,387.03
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,441.0,320.72
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,425.3,309.38
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,414.31,301.1
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,368.41,268.04
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,326.5,237.86
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,340.7,247.75
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,350.74,254.06
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,310.57,225.15
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,274.55,199.58
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,242.85,177.14
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,229.14,168.12
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,217.17,156.93
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,205.32,159.4
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,179.0,139.19
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,147.61,114.69
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,156.45,122.35
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,164.7,129.55
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,144.38,113.67
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,123.62,97.27
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,85.5,66.08
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,43.69,31.32
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,24.06,14.86
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,44.48,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,129.09,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,252.08,189.35
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,357.53,285.62
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,448.85,361.06
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,539.75,432.66
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,607.79,483.85
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,676.25,533.13
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,731.25,571.31
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,785.2,607.68
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,634.05,494.0
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,435.63,339.34
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,693.43,534.12
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,909.54,680.57
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,924.44,684.48
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,935.99,687.82
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,941.81,689.58
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,944.1,689.2
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,939.71,683.58
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,931.72,675.84
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,916.42,664.85
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,883.94,642.73
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,858.34,624.05
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,829.75,603.42
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,693.6,505.09
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,533.37,387.46
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,556.52,404.92
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,576.73,418.88
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,603.66,439.79
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,594.29,433.21
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,515.34,373.12
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,453.74,327.7
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,434.63,310.11
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,399.75,276.59
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,351.92,242.58
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,330.39,231.73
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,251.61,178.58
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,199.0,145.57
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,141.28,92.86
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,107.15,81.01
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,98.35,74.16
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,98.39,74.35
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,130.38,100.2
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,166.57,129.22
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,127.25,98.31
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,90.98,69.43
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,87.77,67.09
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,84.35,64.52
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,80.84,61.99
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,77.22,59.31
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,72.2,55.4
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,64.52,49.14
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,56.91,42.76
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.22,36.11
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,39.25,27.31
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,29.23,18.08
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,14.76,1.24
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,32.47,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,90.52,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,236.29,176.17
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,350.45,280.21
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,435.98,351.37
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,533.34,428.16
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,411.51,333.27
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,287.85,231.92
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,403.46,323.5
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,499.93,396.49
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,432.31,340.17
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,384.05,298.78
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,485.68,375.64
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,612.35,466.36
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,725.79,545.28
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,813.75,604.64
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,789.9,584.64
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,762.76,563.42
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,781.7,574.73
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,797.3,583.36
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,781.59,571.16
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,763.61,557.7
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,732.88,534.26
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,689.84,502.77
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,677.79,494.01
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,670.32,487.95
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,631.52,460.17
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,599.42,436.83
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,567.12,413.06
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,534.92,389.11
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,511.04,370.92
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,477.93,345.44
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,441.54,316.97
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,404.72,287.58
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,367.68,256.82
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,329.41,225.1
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,284.89,190.91
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,241.84,160.23
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,197.35,132.17
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,158.29,121.57
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,149.47,114.88
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,139.71,107.39
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,134.42,103.43
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,128.69,99.13
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,132.2,102.45
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,136.05,106.09
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,105.97,81.97
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,71.69,54.09
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,68.59,51.85
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,65.39,49.48
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,61.25,46.24
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,57.05,42.86
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,51.09,37.94
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,45.09,32.77
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,36.83,25.46
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.53,17.67
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.41,0.33
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,19.53,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,176.21,129.62
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,318.9,254.59
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,400.96,323.42
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,486.9,391.57
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,571.76,455.52
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,653.27,513.92
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,720.12,559.59
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,786.24,603.17
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,829.57,628.49
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,870.73,651.81
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,768.85,579.39
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,646.72,489.15
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,676.59,508.5
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,704.31,524.91
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,757.14,557.92
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,783.91,573.11
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,811.31,589.06
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,834.89,602.29
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,885.45,636.82
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,911.61,652.16
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,854.48,611.74
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,785.14,561.63
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,796.93,572.66
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,776.79,561.84
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,718.5,516.39
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,648.77,464.41
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,595.73,427.29
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,547.37,392.74
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,512.53,366.56
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,477.87,340.03
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,444.65,312.27
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,405.21,275.82
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,355.09,238.93
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,330.61,223.62
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,285.63,189.37
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,241.75,158.39
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,194.89,129.01
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,153.33,117.15
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,117.06,89.02
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,89.22,67.14
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,89.22,67.35
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,89.19,67.51
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,87.81,66.59
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,79.6,60.11
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,77.89,58.93
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,76.13,57.7
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,72.91,55.37
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,69.59,52.92
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,65.28,49.47
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,60.92,45.89
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,54.42,40.46
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,45.52,32.83
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.37,24.79
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.24,16.36
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,13.71,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.92,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,169.25,123.23
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,309.13,246.34
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,394.88,318.62
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,484.98,390.48
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,556.59,444.43
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,639.8,504.31
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,697.63,542.18
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,754.41,577.84
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,798.74,604.1
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,841.02,628.32
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,871.59,644.37
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,899.39,658.4
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,916.78,666.15
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,930.97,671.96
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,930.7,668.03
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,934.71,667.12
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,930.65,661.21
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,923.03,653.33
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,908.47,641.92
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,890.47,628.56
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,866.89,613.22
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,840.1,595.95
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,756.64,537.13
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,669.25,475.09
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,641.9,456.97
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,610.64,435.21
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,488.64,349.44
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,390.28,279.58
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,410.78,294.11
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,425.87,303.38
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,375.31,267.55
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,341.03,243.77
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,339.28,240.03
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,324.31,225.65
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,304.64,212.2
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,274.1,192.26
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,228.47,159.95
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,198.22,152.11
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,193.78,149.1
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,189.04,145.76
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,144.99,111.56
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,104.29,79.52
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,104.08,79.85
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,103.88,80.12
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,115.83,90.12
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,136.1,106.87
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,122.88,96.64
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,109.03,85.81
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,96.27,75.49
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,83.24,64.75
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,69.36,53.18
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,55.23,41.12
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,41.12,28.84
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,26.8,16.03
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,13.88,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,45.35,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,199.6,142.26
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,298.58,233.79
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,184.34,146.32
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,45.77,32.01
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,61.13,44.8
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,76.13,56.89
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,261.41,207.85
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,443.15,345.45
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,643.65,491.36
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,837.86,619.88
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,867.83,635.15
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,895.04,650.4
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,914.64,660.89
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,923.96,664.92
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,819.3,592.98
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,690.3,501.04
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,722.47,523.04
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,772.01,554.13
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,848.64,607.07
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,884.96,629.68
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,861.59,613.69
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,835.03,596.35
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,803.35,576.22
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,768.86,554.07
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,640.48,460.73
