Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,503.23,361.13
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,484.56,348.47
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,465.47,334.64
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,369.4,267.05
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,281.71,204.75
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,321.44,233.05
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,353.61,254.64
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,328.59,236.36
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,305.17,219.57
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,243.99,159.96
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,187.65,104.46
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,119.89,75.51
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,176.11,135.46
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,187.49,144.5
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,184.01,142.07
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,118.03,90.15
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,86.11,64.79
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,112.33,86.42
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,161.87,126.77
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,145.79,114.15
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,135.66,106.38
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,122.22,95.99
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,105.55,82.77
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,94.77,74.21
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,79.38,61.6
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,67.41,51.58
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,53.74,39.86
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,40.08,27.95
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,26.26,15.54
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,13.53,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,151.08,106.19
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,251.94,199.32
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,358.23,286.85
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,450.72,360.68
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,524.98,416.92
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,601.17,472.0
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,660.29,512.88
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,730.31,560.16
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,779.01,591.48
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,825.67,620.79
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,857.71,639.19
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,886.99,655.62
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,792.98,588.07
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,681.23,505.61
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,712.75,526.05
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,764.66,558.39
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,753.43,546.81
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,721.53,522.44
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,830.24,598.41
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,894.71,640.6
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,871.74,623.19
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,845.44,604.51
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,813.58,583.16
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,778.83,558.81
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,739.72,531.45
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,698.22,501.94
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,652.75,468.81
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,605.71,433.84
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,552.53,393.21
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,504.39,354.9
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,453.43,314.19
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,402.08,272.25
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,347.33,233.95
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,333.36,228.71
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,261.6,166.46
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,185.68,102.67
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,132.85,74.74
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,94.34,69.83
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,94.39,70.2
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,94.34,70.47
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,127.49,97.02
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,171.68,132.09
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,127.01,97.04
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,83.37,62.4
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,81.25,60.95
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,79.04,59.38
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,75.95,57.19
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,72.78,54.9
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,68.25,51.42
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,63.67,47.78
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,54.42,40.19
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.29,34.13
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,37.53,25.57
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,27.77,16.52
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,52.93,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,215.72,150.76
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,327.59,257.93
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,417.3,331.73
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,519.62,410.67
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,593.35,463.25
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,667.71,513.06
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,724.84,551.57
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,780.98,588.29
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,823.49,613.63
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,863.92,637.06
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,893.09,652.93
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,913.06,662.77
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,930.88,669.95
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,945.34,674.99
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,951.23,676.37
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,953.54,675.71
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,948.15,669.59
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,925.21,652.74
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,910.17,642.49
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,891.71,630.11
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,868.1,613.8
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,841.28,595.53
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,809.31,575.17
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,774.51,552.82
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,735.23,525.77
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,693.72,496.61
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,648.93,464.49
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,602.6,430.39
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,553.88,392.79
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,504.44,353.72
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,453.36,313.19
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,401.85,271.3
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,349.12,227.92
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,296.6,184.82
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,243.84,143.23
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,191.71,106.64
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,130.72,72.91
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,92.96,68.49
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,92.95,68.81
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,92.83,69.02
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,109.11,82.15
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,135.16,103.02
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,126.51,96.63
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,117.19,89.68
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,127.64,98.4
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,136.17,105.61
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,123.02,95.72
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,109.46,85.33
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,95.44,74.16
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,81.05,62.46
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,67.39,51.22
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,53.48,39.45
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,39.89,27.62
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,26.12,15.23
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,13.47,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,47.56,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,202.17,139.21
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,308.01,242.94
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,395.96,316.29
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,488.69,388.66
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,560.6,441.87
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,644.7,501.01
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,702.59,538.12
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,759.47,573.03
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,803.85,599.35
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,846.2,623.73
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,738.23,547.32
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,609.95,453.51
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,735.52,539.11
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,835.0,601.92
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,899.65,641.77
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,939.96,665.62
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,945.1,667.01
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,933.28,658.28
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,917.22,647.88
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,897.72,635.42
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,783.62,557.69
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,638.72,454.82
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,731.2,523.03
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,774.99,555.41
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,734.25,526.54
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,691.46,496.13
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,646.68,463.75
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,600.34,429.42
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,550.67,391.78
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,500.83,353.05
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,450.14,312.53
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,399.06,270.77
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,344.6,226.27
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,292.83,183.98
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,239.72,142.48
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,187.49,105.87
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,156.31,97.48
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,161.64,123.44
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,156.35,119.74
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,150.49,115.6
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,117.61,89.77
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,85.5,64.25
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,121.23,93.51
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,145.61,113.53
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,125.05,97.48
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,95.74,74.1
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,84.67,65.41
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,73.52,56.47
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,62.63,47.59
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,51.65,38.47
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,41.3,29.69
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,30.57,20.43
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,21.36,12.35
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,12.17,4.14
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,6.07,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,55.13,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,209.8,142.21
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,319.94,252.04
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,406.59,324.03
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,505.72,401.14
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,278.68,226.01
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,19.8,10.78
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,54.87,39.79
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,97.54,74.21
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,63.02,45.87
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,36.0,23.75
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,65.02,47.0
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,96.54,71.75
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,156.03,118.16
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,216.51,164.0
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,159.13,119.1
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,106.27,77.74
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,283.65,213.36
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,452.54,334.3
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,538.64,393.74
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,598.43,434.23
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,624.19,449.52
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,628.87,451.05
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,531.38,382.91
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,443.54,320.79
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,397.4,288.35
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,354.37,257.6
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,373.23,270.96
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,389.04,281.6
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,441.76,318.32
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,475.04,338.74
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,437.31,310.3
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,399.61,281.63
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,363.92,255.38
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,326.04,228.71
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,293.35,201.88
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,241.02,162.08
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,221.42,156.21
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,222.46,172.72
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,197.98,153.9
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,189.09,147.3
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,188.69,147.38
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,184.4,144.39
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,114.88,89.22
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,29.12,18.86
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,45.65,32.9
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,62.26,46.96
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,54.88,41.0
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,47.51,34.99
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,40.17,28.91
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,32.85,22.72
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,25.93,16.77
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,19.03,10.74
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,13.3,5.63
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.45
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,54.35,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,215.3,141.93
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,335.13,261.49
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,430.75,338.97
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,527.81,412.59
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,603.45,466.96
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,679.84,518.97
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,737.32,555.45
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,793.82,589.88
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,837.76,614.84
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,879.67,637.9
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,902.54,648.41
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,928.92,661.26
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,947.98,669.39
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,963.62,675.54
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,968.35,673.01
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,955.85,660.42
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,953.63,655.58
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,947.74,648.6
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,931.79,636.89
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,912.32,623.38
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,887.14,607.57
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,858.68,589.87
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,825.43,570.39
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,789.26,548.97
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,748.89,523.49
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,706.14,495.21
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,659.97,463.2
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,612.1,429.13
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,561.38,391.71
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,509.96,352.62
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,457.52,312.24
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,404.45,270.09
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,350.0,226.08
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,295.59,182.02
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,240.68,139.16
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,186.33,101.44
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,132.75,74.49
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,96.27,71.53
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,95.67,71.42
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,94.91,71.14
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,84.25,62.79
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,83.38,62.28
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,82.02,61.38
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,80.58,60.42
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,78.22,58.73
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,69.96,52.2
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,66.75,49.88
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,63.46,47.44
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,59.23,44.15
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,54.94,40.71
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,48.89,35.72
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,42.81,30.5
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,34.48,23.14
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,26.12,15.08
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,54.31,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,207.8,133.27
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,322.42,252.4
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,411.16,326.04
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,511.89,403.92
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,585.85,457.33
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,660.46,508.22
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,718.22,545.76
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,774.97,581.16
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,819.14,606.42
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,861.23,629.69
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,891.05,643.49
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,918.04,655.17
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,929.77,657.07
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,945.17,661.35
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,951.08,660.75
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,953.4,658.24
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,949.42,652.15
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,941.77,644.12
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,912.14,625.49
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,893.13,613.61
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,868.99,597.32
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,841.66,579.24
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,809.6,561.14
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,774.72,540.86
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,735.33,515.44
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,693.68,487.6
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,632.66,444.12
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,570.41,400.21
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,532.38,374.23
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,494.04,346.84
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,451.4,313.18
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,400.02,269.72
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,353.28,235.25
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,329.13,219.62
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,259.85,162.6
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,186.94,105.23
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,153.56,95.41
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,158.08,120.27
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,127.11,96.19
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,96.06,71.82
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,130.17,99.18
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,168.16,129.39
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,133.6,102.56
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,103.57,79.04
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,109.26,83.96
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,119.24,92.33
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,109.77,85.11
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,99.97,77.52
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,88.07,68.06
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,75.78,58.07
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,61.35,46.14
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.12,34.07
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,36.41,24.64
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,25.61,14.48
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,12.9,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,51.25,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,207.49,128.17
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,327.13,255.32
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,417.59,331.25
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,519.93,411.73
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,595.61,468.64
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,671.95,523.41
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,730.47,562.84
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,787.96,600.16
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,831.17,625.29
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,872.25,648.34
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,901.65,662.99
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,921.21,670.98
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,937.68,677.5
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,950.73,681.86
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,956.07,681.55
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,957.82,679.06
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,802.0,573.34
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,605.11,435.02
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,707.75,506.0
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,800.15,564.82
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,837.9,588.19
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,839.16,587.03
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,806.81,564.85
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,771.69,541.0
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,639.72,447.96
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,498.74,349.09
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,386.05,272.9
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,287.45,204.37
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,359.98,254.44
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,414.78,289.08
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,411.61,284.49
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,391.35,267.96
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,362.52,247.48
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,327.31,223.42
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,259.24,164.47
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,181.85,99.38
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,129.66,73.7
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,96.56,71.53
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,96.7,71.89
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,96.74,72.09
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,97.06,72.56
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,89.57,66.82
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,87.98,65.92
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,86.27,64.92
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,104.74,80.04
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,125.92,97.27
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,114.63,88.65
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,102.87,79.62
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,90.83,70.02
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,78.42,59.9
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,65.27,49.15
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,51.8,37.79
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,38.52,26.24
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,24.64,13.54
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,12.66,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,39.8,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,194.2,115.39
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,315.76,247.59
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,407.09,324.97
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,510.66,406.71
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,590.1,466.17
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,670.45,523.11
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,729.77,562.4
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,788.13,599.53
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,833.72,626.66
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,877.27,651.75
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,907.8,667.56
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,928.99,677.11
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,947.82,685.13
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,963.2,690.92
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,969.47,692.41
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,972.06,691.8
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,967.88,686.37
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,946.09,670.15
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,930.46,659.49
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,911.34,646.66
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,886.55,629.09
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,858.49,609.59
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,825.63,587.84
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,789.87,564.2
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,749.57,535.19
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,706.98,504.2
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,661.04,471.33
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,613.47,436.47
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,564.03,399.31
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,513.11,359.89
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,459.86,317.64
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,406.11,273.92
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,351.36,228.83
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,296.77,184.02
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,241.63,140.71
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,187.1,102.89
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,133.19,76.19
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,99.21,73.98
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,88.61,65.91
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,88.49,66.12
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,120.32,91.76
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,166.67,128.77
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,121.35,93.19
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,83.26,62.9
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,81.0,61.32
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,72.55,54.61
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,69.08,52.07
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,65.53,49.4
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,61.0,45.84
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,56.41,42.13
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,50.03,36.82
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,43.61,31.26
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,34.5,23.18
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,23.7,12.89
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,45.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,197.42,111.44
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,320.04,249.33
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,411.84,325.7
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,515.83,405.12
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,592.75,459.32
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,670.48,510.0
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,728.86,545.94
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,786.23,579.6
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,830.27,604.11
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,872.19,626.67
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,902.64,641.81
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,923.32,650.84
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,940.37,658.77
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,953.98,664.71
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,788.94,558.29
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,577.32,414.33
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,643.37,459.54
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,682.56,483.87
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,810.69,569.95
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,905.75,629.03
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,749.58,524.47
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,570.94,402.43
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,481.6,342.42
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,387.82,277.19
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,321.11,230.58
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,254.25,182.86
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,350.82,251.75
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,431.54,306.43
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,488.05,344.8
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,507.18,353.25
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,403.48,280.91
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,350.93,248.47
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,330.25,233.16
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,296.35,208.26
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,279.83,197.49
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,254.0,180.57
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,228.95,160.62
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,196.77,148.99
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,142.53,107.77
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,98.81,73.89
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,100.01,75.13
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,93.09,69.82
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,91.63,69.03
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,90.04,68.14
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,87.85,66.61
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,85.58,65.01
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,81.71,62.21
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,77.71,59.25
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,71.94,54.74
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,63.23,47.63
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,55.2,40.98
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.09,34.01
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,35.98,24.2
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,24.81,13.43
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,26.78,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,166.36,86.57
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,280.12,217.31
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,370.23,294.77
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,465.37,370.9
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,541.2,429.06
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,628.39,492.89
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,688.91,534.46
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,748.46,573.93
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,758.05,576.34
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,752.73,568.71
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,834.83,621.26
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,902.2,661.5
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,841.32,617.48
