Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,802.21,606.22
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,882.74,655.9
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,904.69,666.23
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,923.12,674.76
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,799.06,590.28
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,651.15,483.02
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,660.4,489.13
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,667.49,492.51
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,680.88,500.85
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,690.94,506.88
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,778.79,569.76
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,810.7,591.51
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,776.2,568.32
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,738.81,542.75
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,697.37,512.04
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,653.44,478.83
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,606.29,443.03
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,557.3,404.86
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,505.23,363.43
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,452.18,320.02
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,397.14,273.88
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,341.58,226.63
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,291.81,195.28
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,293.41,207.34
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,260.69,185.11
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,231.58,167.87
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,139.52,106.99
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,87.13,65.34
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,122.64,94.35
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,186.4,145.82
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,166.2,129.97
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,154.7,121.16
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,130.17,101.9
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,103.65,80.73
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,92.32,71.67
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,80.89,62.41
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,69.05,52.79
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,57.11,42.9
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,44.46,32.21
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,36.98,25.7
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,29.55,19.03
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,22.2,11.49
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,169.17,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,368.61,274.09
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,507.4,402.18
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,598.76,476.56
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,692.43,547.8
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,750.68,590.08
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,815.59,634.96
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,861.76,663.49
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,905.48,689.34
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,935.77,705.02
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,950.51,709.99
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,966.62,715.92
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,979.11,719.4
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,921.78,678.26
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,836.02,618.11
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,913.78,667.96
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,961.79,694.94
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,942.91,680.55
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,920.21,664.58
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,891.05,643.33
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,858.39,620.03
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,820.79,595.31
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,780.08,568.24
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,735.34,536.2
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,687.98,501.57
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,636.75,462.99
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,583.57,421.95
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,528.21,377.59
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,471.6,331.07
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,412.77,282.28
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,353.28,232.14
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,292.67,181.5
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,232.04,133.17
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,171.07,91.2
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,110.79,64.01
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,85.45,64.33
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,84.74,63.93
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,83.27,63.02
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,81.67,62.01
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,79.8,60.67
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,77.8,59.22
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,74.93,57.18
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,65.07,49.28
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,62.17,47.04
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,59.22,44.72
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,55.3,41.62
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,51.37,38.41
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,42.06,30.46
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,36.67,25.67
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,29.07,18.78
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,21.57,10.77
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,155.14,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,353.72,260.88
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,491.73,390.39
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,583.04,465.17
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,676.8,536.73
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,741.08,581.12
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,798.8,618.07
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,845.06,643.76
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,888.89,666.42
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,918.81,682.84
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,945.5,697.01
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,948.42,694.31
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,960.06,697.63
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,964.24,696.94
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,964.57,694.0
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,956.55,685.31
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,944.66,674.5
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,796.17,574.55
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,609.51,442.26
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,665.83,482.3
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,728.21,522.31
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,590.09,425.26
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,466.91,337.75
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,530.13,382.51
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,575.48,411.6
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,464.69,333.2
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,373.02,268.65
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,278.02,201.77
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,192.83,140.45
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,287.67,205.38
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,354.55,244.08
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,313.54,210.35
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,269.62,176.07
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,191.54,114.32
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,113.22,67.44
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,91.38,68.7
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,90.57,68.26
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,120.21,92.39
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,172.54,134.36
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,157.3,122.51
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,144.34,112.64
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,138.13,108.3
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,138.06,108.87
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,123.91,97.73
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,109.45,86.21
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,94.4,74.12
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,79.06,61.51
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,64.24,49.02
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,49.21,36.05
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,34.83,23.38
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,20.2,9.18
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,79.34,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,267.2,193.25
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,394.63,312.68
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,492.54,391.42
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,591.47,466.0
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,612.94,481.67
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,622.45,487.71
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,649.27,505.36
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,673.0,519.91
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,791.86,599.07
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,897.64,664.53
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,916.12,671.37
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,924.48,672.59
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,878.83,639.85
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,810.79,592.15
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,809.63,587.73
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,805.2,580.53
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,748.84,539.44
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,676.39,488.47
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,659.99,475.27
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,642.04,460.58
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,588.28,422.2
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,527.76,379.56
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,539.29,386.37
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,536.95,382.86
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,498.79,355.26
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,462.37,329.06
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,433.33,307.73
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,404.34,286.06
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,375.22,263.85
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,345.49,240.91
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,314.8,219.54
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,280.53,196.73
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,241.77,167.06
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,205.23,145.54
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,191.39,147.46
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,187.79,145.05
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,179.66,139.43
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,171.03,133.39
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,154.81,120.98
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,131.39,102.65
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,133.63,104.9
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,134.41,105.9
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,122.32,96.43
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,109.9,86.57
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,88.65,69.46
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,66.39,51.08
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,57.09,43.18
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,47.66,34.87
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,34.8,23.37
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,21.82,9.73
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,11.02,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,178.35,125.43
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,327.55,259.99
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,418.65,335.26
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,513.6,409.06
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,583.58,461.36
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,663.69,518.68
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,718.23,554.36
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,770.74,587.48
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,808.58,609.05
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,843.55,628.11
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,865.49,638.05
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,884.04,645.68
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,893.35,646.62
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,898.97,645.24
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,901.61,641.98
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,894.45,632.61
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,878.3,617.85
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,858.55,601.12
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,832.1,581.3
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,802.4,559.73
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,767.72,537.15
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,730.19,511.36
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,688.34,481.1
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,644.34,448.99
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,597.31,415.74
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,548.55,380.28
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,496.65,340.84
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,444.63,300.35
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,389.33,257.15
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,333.79,212.97
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,278.08,169.02
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,223.04,127.8
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,167.41,92.17
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,112.95,70.59
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,130.73,98.08
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,180.39,136.41
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,175.08,132.69
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,169.54,129.09
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,127.68,96.88
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,87.24,65.26
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,84.61,63.65
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,81.87,61.81
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,78.17,59.03
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,74.38,56.13
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,68.84,51.84
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,60.57,45.13
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,52.1,38.04
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,43.55,30.64
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,31.98,20.43
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,20.36,7.54
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,81.8,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,267.9,183.66
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,400.61,312.57
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,499.62,392.97
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,601.35,470.39
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,670.37,519.87
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,738.99,566.58
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,789.64,599.1
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,838.36,629.25
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,864.91,644.16
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,894.5,661.02
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,913.42,669.65
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,928.75,675.96
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,934.24,676.8
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,923.59,667.37
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,914.08,657.68
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,900.84,645.79
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,884.85,633.67
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,865.22,619.38
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,838.64,599.92
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,808.76,578.53
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,774.41,555.14
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,737.1,528.25
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,694.63,496.64
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,649.86,462.97
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,567.86,402.55
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,492.62,348.13
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,479.79,335.86
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,446.47,305.32
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,392.31,261.39
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,334.21,214.24
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,277.0,168.31
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,220.35,125.44
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,163.49,89.38
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,107.77,68.41
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,96.92,71.79
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,97.5,72.42
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,96.5,71.8
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,87.86,65.13
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,87.46,65.02
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,87.08,64.94
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,84.39,63.14
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,81.59,61.24
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,78.45,58.91
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,75.3,56.53
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,69.76,52.34
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,61.26,45.54
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,52.74,38.39
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.17,30.95
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,31.92,20.16
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,19.6,5.81
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,43.99,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,210.46,139.61
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,326.78,255.59
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,417.03,330.65
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,510.85,404.05
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,582.19,455.85
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,654.15,505.26
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,714.61,544.1
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,764.25,573.9
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,802.47,596.67
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,837.78,617.11
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,858.48,626.89
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,875.77,634.49
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,885.54,638.43
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,891.61,640.15
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,885.03,633.15
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,874.84,624.15
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,861.62,614.22
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,844.75,602.12
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,818.61,582.96
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,789.4,561.45
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,628.57,449.05
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,468.45,335.08
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,527.65,377.06
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,569.29,403.99
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,524.46,371.37
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,485.75,343.3
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,457.84,322.4
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,426.85,298.35
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,376.82,262.9
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,343.88,240.41
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,297.23,198.84
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,242.67,150.79
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,200.87,126.38
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,160.69,112.69
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,177.61,135.94
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,188.34,144.57
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,189.22,145.88
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,187.08,144.89
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,108.47,82.78
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,8.4,1.3
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,20.63,11.55
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,32.89,21.87
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,28.65,18.4
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,24.41,14.92
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,20.19,11.46
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,15.97,7.95
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,12.15,4.67
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,8.34,1.36
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,4.92,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.51,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.79,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,64.51,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,245.46,160.86
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,385.83,304.72
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,488.32,390.09
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,593.62,472.44
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,665.02,525.44
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,736.01,575.51
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,789.92,610.4
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,841.92,642.67
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,869.45,658.12
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,900.47,675.83
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,920.07,684.27
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,935.99,690.3
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,941.77,690.69
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,943.63,688.76
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,925.41,673.93
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,915.78,665.11
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,898.14,652.5
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,876.83,637.67
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,849.78,617.94
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,819.31,596.1
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,783.57,572.0
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,744.83,544.28
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,701.58,511.55
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,655.91,476.54
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,606.72,439.05
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,555.69,399.23
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,501.67,356.26
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,446.58,311.27
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,389.97,264.12
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,332.86,216.06
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,274.68,168.08
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,216.84,123.64
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,158.89,87.21
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,101.85,76.61
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,95.99,72.14
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,86.17,64.41
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,98.77,74.89
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,103.54,79.1
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,118.05,91.07
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,131.51,102.22
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,102.96,79.51
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,70.97,53.62
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,68.01,51.38
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,65.04,49.06
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,59.72,44.9
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,54.32,40.52
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,47.44,34.66
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,40.56,28.55
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,27.51,16.79
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,16.76,0.86
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.08,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,128.45,78.66
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,224.23,177.5
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,293.37,237.52
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,363.38,295.48
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,419.05,339.59
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,474.96,381.94
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,446.61,355.55
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,390.63,308.82
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,658.58,511.93
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,887.51,666.71
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,907.98,675.22
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,924.78,683.25
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,930.55,683.66
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,932.44,681.78
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,915.17,667.6
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,906.71,659.58
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,889.19,646.63
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,868.02,631.51
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,841.08,611.93
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,810.74,590.25
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,774.39,565.81
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,735.14,537.75
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,692.16,505.27
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,646.75,470.48
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,597.34,433.02
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,546.2,393.23
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,406.42,291.81
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,309.76,224.71
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,290.86,211.06
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,272.87,197.83
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,279.27,198.39
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,268.1,185.88
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,233.25,161.26
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,194.25,149.16
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,188.86,145.32
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,184.66,142.34
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,184.52,142.86
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,181.3,140.99
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,164.64,128.19
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,155.76,121.55
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,142.44,111.48
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,128.73,100.96
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,115.01,90.09
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,100.85,78.7
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,86.19,66.98
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,71.12,54.59
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,56.46,42.12
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,41.49,29.12
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,27.77,16.74
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,13.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,188.55,111.89
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,334.14,263.72
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,427.91,342.27
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,532.57,423.92
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,606.4,478.31
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,679.74,529.45
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,511.44,402.41
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,348.42,272.74
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,618.13,478.54
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,856.17,640.85
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,876.67,649.88
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,893.71,658.58
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,894.82,656.94
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,899.16,657.72
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,893.95,651.47
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,884.94,643.03
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,870.14,631.88
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,851.6,618.5
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,825.33,598.97
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,795.75,577.48
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,761.11,552.28
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,723.54,524.74
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,681.04,492.71
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,636.32,458.66
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,588.34,422.58
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,538.67,384.35
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,462.58,327.5
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,405.52,286.74
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,376.95,263.54
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,344.06,236.28
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,278.85,179.19
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,203.93,115.06
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,146.83,80.53
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,91.63,68.08
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,106.01,79.73
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,130.7,99.43
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,121.6,92.6
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,111.86,85.28
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,95.12,72.1
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,77.41,58.0
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,74.6,56.06
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,71.71,54.01
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,68.19,51.3
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,64.63,48.5
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,59.36,44.39
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,54.03,40.06
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,46.44,33.53
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.58,24.86
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.12,14.34
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,13.71,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,7.08,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,174.34,95.71
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,330.1,254.91
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,426.38,333.55
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,533.86,415.41
