Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,607.51,468.65
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,680.62,519.01
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,734.92,554.2
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,787.27,586.91
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,823.43,607.28
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,856.7,625.4
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,877.33,635.08
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,887.96,638.45
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,895.98,639.64
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,900.16,638.54
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,898.33,633.85
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,892.43,626.89
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,875.76,616.24
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,855.38,603.45
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,817.78,578.63
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,788.08,558.94
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,753.91,536.75
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,716.86,511.35
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,556.01,398.6
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,393.28,282.54
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,490.08,352.3
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,533.91,378.79
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,482.2,337.21
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,429.68,294.62
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,373.06,248.66
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,316.86,202.52
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,259.59,156.58
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,202.82,114.49
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,146.28,81.2
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,94.82,70.65
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,106.3,80.0
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,127.9,97.29
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,129.64,99.06
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,130.34,100.09
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,132.83,102.39
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,140.08,108.52
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,108.01,83.21
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,77.93,59.11
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,73.99,56.12
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,69.99,52.96
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,64.22,48.45
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,55.75,41.48
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,46.76,33.75
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,37.72,25.73
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,26.92,15.49
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,16.02,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,158.2,79.81
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,297.35,232.19
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,389.09,310.93
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,484.74,387.39
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,558.39,443.18
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,632.74,496.66
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,698.36,540.31
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,754.21,575.24
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,792.47,598.04
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,827.78,618.43
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,853.81,631.51
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,876.33,642.18
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,885.42,644.83
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,890.78,645.31
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,887.02,640.07
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,886.19,637.01
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,870.03,624.99
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,850.16,610.88
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,754.03,542.4
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,638.39,459.19
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,424.92,310.27
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,204.76,149.07
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,402.44,294.55
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,555.15,397.95
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,531.47,378.98
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,504.26,358.12
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,456.22,322.69
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,412.99,290.87
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,247.25,175.33
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,115.75,82.97
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,74.45,51.88
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,31.62,18.99
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,141.37,102.02
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,219.91,169.95
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,172.68,133.18
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,124.46,95.36
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,150.52,116.73
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,178.44,139.5
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,152.45,119.09
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,130.31,101.66
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,127.59,100.04
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,125.93,99.24
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,112.41,88.62
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,98.5,77.5
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,83.92,65.54
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,68.98,52.99
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,53.91,40.03
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,38.55,26.58
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,24.17,13.14
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,19.85,10.27
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,37.2,25.14
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,54.72,40.1
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,75.15,57.33
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,94.79,73.63
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,86.87,66.91
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,81.62,62.37
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,114.54,89.35
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,147.34,115.79
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,131.68,102.55
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,117.8,90.89
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,126.18,97.45
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,134.51,103.92
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,134.94,103.83
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,135.49,103.88
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,139.89,107.23
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,144.2,110.51
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,154.92,118.89
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,165.33,127.01
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,147.23,112.52
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,129.71,98.52
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,130.26,98.72
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,130.72,98.84
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,128.26,96.84
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,125.85,94.91
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,123.13,92.76
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,120.49,90.69
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,128.13,96.9
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,135.34,102.79
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,145.12,110.56
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,154.21,117.84
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,127.56,97.05
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,101.4,80.06
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,79.89,62.16
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,57.02,42.96
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,79.37,62.18
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,99.92,79.95
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,74.75,58.71
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,47.58,35.56
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,45.62,34.08
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,43.67,32.58
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,37.87,27.62
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,32.08,22.62
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,26.31,17.57
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,20.56,12.45
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,15.2,7.63
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,9.86,2.8
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,5.68,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,208.7,83.76
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,401.05,317.2
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,501.66,406.55
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,605.73,491.55
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,676.24,546.43
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,746.48,598.16
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,789.58,627.78
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,837.42,659.8
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,868.77,678.38
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,896.95,694.34
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,913.22,700.36
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,925.83,703.88
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,918.09,695.95
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,918.64,694.07
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,912.67,686.49
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,902.82,676.53
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,884.21,662.17
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,861.91,645.53
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,832.98,623.55
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,800.74,599.5
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,487.09,372.06
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,157.65,117.55
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,225.35,169.5
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,294.16,220.41
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,314.54,235.12
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,331.58,247.21
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,277.63,207.05
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,232.72,173.7
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,260.75,194.34
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,286.1,212.29
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,269.82,199.57
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,253.15,187.14
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,212.06,158.63
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,190.97,151.27
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,178.51,141.56
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,179.13,142.39
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,176.2,140.35
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,172.92,138.07
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,159.8,127.77
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,146.31,117.13
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,124.82,99.92
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,105.7,84.45
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,92.73,73.94
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,79.66,63.13
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,65.89,51.49
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,52.01,39.5
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,38.99,27.97
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,25.87,16.24
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,15.26,5.75
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,4.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,179.66,56.61
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,355.14,278.06
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,461.42,370.14
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,571.36,457.83
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,646.28,514.25
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,720.86,567.28
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,772.58,600.73
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,822.25,631.41
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,856.4,651.63
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,881.44,665.38
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,899.8,674.56
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,914.45,681.32
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,920.57,682.0
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,922.75,680.32
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,916.4,673.78
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,906.08,664.9
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,877.28,644.38
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,856.4,629.41
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,828.88,609.31
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,797.98,587.12
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,761.96,562.13
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,722.99,533.62
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,679.71,500.56
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,633.95,465.08
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,584.35,426.89
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,533.0,386.3
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,457.44,329.33
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,403.26,290.46
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,330.96,239.3
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,278.54,204.44
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,267.69,194.04
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,258.52,185.27
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,211.9,149.6
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,160.59,125.08
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,172.74,135.15
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,194.4,152.67
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,124.46,96.85
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,79.85,60.75
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,78.12,59.57
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,76.33,58.3
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,73.64,56.39
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,65.47,49.85
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,61.59,46.85
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,57.66,43.73
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,52.37,39.42
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,47.05,34.91
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,39.5,28.18
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,31.97,21.19
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.45,8.86
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,199.64,44.01
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,388.03,303.57
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,493.54,396.19
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,602.96,483.35
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,675.93,537.01
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,748.54,586.88
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,799.6,619.07
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,842.49,644.19
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,875.82,663.71
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,905.87,680.67
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,924.66,688.59
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,939.68,694.08
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,943.32,693.79
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,931.3,683.56
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,924.34,676.27
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,913.45,666.59
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,894.61,651.42
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,872.01,634.1
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,843.65,613.24
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,811.8,590.3
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,774.2,564.64
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,733.58,535.05
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,688.49,500.83
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,640.96,464.3
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,590.37,425.37
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,537.92,384.06
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,482.85,339.36
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,427.15,293.25
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,369.24,245.11
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,310.86,196.52
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,251.34,148.8
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,192.0,106.27
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,133.06,75.7
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,95.66,72.14
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,94.07,71.09
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,83.26,62.54
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,82.09,61.92
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,80.87,61.23
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,78.82,59.75
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,76.69,58.2
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,73.59,55.97
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,70.41,53.65
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,61.12,46.08
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,57.14,42.88
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,52.16,38.79
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,47.18,34.53
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,39.2,27.5
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,31.22,20.16
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.07,7.44
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,8.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,208.02,20.07
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,408.64,316.44
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,510.67,408.36
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,616.44,493.69
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,689.53,547.61
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,762.27,597.52
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,810.47,627.41
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,850.28,650.04
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,883.54,669.65
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,913.47,686.56
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,929.9,694.14
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,942.55,699.23
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,947.58,697.87
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,936.73,686.25
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,928.23,676.54
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,915.84,664.46
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,897.25,648.12
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,874.87,629.56
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,845.75,607.39
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,813.19,583.23
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,775.44,557.09
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,734.69,527.36
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,689.64,493.26
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,642.09,456.92
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,590.9,419.33
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,537.87,379.11
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,482.24,335.82
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,425.42,290.11
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,366.52,241.62
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,307.18,192.58
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,247.35,144.86
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,187.7,102.62
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,127.69,72.42
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,92.9,69.59
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,91.72,68.83
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,90.42,67.96
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,79.96,59.83
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,78.62,59.06
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,76.74,57.71
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,74.8,56.33
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,71.96,54.31
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,69.07,52.22
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,60.15,44.96
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,56.45,41.96
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,51.07,37.62
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,45.67,33.07
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,38.04,26.4
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,30.44,19.39
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.86,5.29
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,151.52,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,299.91,229.96
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,404.22,322.4
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,518.47,413.81
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,596.52,473.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,674.0,529.3
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,733.31,568.23
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,790.54,603.84
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,827.0,623.73
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,860.45,641.04
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,882.76,650.95
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,895.41,654.47
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,901.87,653.95
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,904.42,650.97
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,901.4,644.54
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,894.24,635.65
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,875.81,622.91
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,843.36,601.48
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,816.96,582.9
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,787.1,562.12
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,750.93,538.0
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,711.83,510.67
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,668.58,478.86
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,622.88,444.61
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,513.24,365.46
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,418.7,298.44
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,425.97,301.2
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,414.93,288.08
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,229.94,159.35
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,92.06,64.71
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,186.1,131.47
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,254.75,178.29
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,165.2,109.01
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,86.86,64.17
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,85.77,63.53
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,84.6,62.75
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,83.19,61.93
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,81.71,61.05
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,79.38,59.37
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,76.96,57.61
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,73.91,55.45
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,65.33,48.7
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,61.47,45.77
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,57.57,42.71
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,51.9,38.14
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,46.22,33.35
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,37.89,26.1
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,29.54,18.43
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.54,1.28
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,167.52,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,337.8,255.68
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,441.6,347.99
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,549.09,432.73
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,625.22,488.66
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,701.1,540.53
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,752.66,571.64
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,802.19,599.6
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,836.3,618.09
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,861.28,630.25
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,880.63,637.38
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,896.3,642.09
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,902.11,643.2
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,904.01,642.09
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,900.04,638.14
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,881.07,624.89
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,863.13,613.73
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,841.52,600.19
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,812.59,580.73
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,780.44,559.17
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,744.43,534.44
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,705.5,506.6
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,660.81,474.47
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,614.16,440.15
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,565.55,403.29
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,515.18,364.06
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,461.44,320.85
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,406.09,275.6
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,349.41,229.07
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,292.48,182.41
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,236.1,138.49
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,181.06,101.03
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,124.65,74.33
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,98.92,73.86
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,100.42,75.24
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,93.84,70.17
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,92.56,69.48
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,91.21,68.76
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,90.76,68.62
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,90.4,68.57
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,86.72,65.94
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,82.92,63.19
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,78.35,59.73
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,70.54,53.49
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,62.06,46.61
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,53.45,39.36
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,41.42,28.97
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,29.26,18.03
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,102.82,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,232.72,174.45
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,319.13,252.87
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,409.21,325.89
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,482.63,382.63
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,557.3,437.09
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,614.98,475.76
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,671.42,511.85
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,758.12,566.31
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,831.71,609.13
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,799.04,582.6
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,752.18,548.07
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,726.16,527.32
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,696.47,504.05
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,666.05,481.05
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,654.85,470.45
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,681.95,487.88
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,687.42,490.97
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,690.66,492.2
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,689.32,490.23
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,665.74,473.18
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,639.76,454.51
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,605.86,430.57
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,570.62,405.27
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,547.52,388.02
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,509.84,358.47
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,457.42,316.81
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,404.43,273.85
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,349.79,229.37
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,295.06,185.0
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,239.03,141.71
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,183.53,104.2
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,128.8,79.38
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,98.46,73.41
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,97.55,72.89
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,96.59,72.31
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,95.4,71.55
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,94.16,70.77
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,91.48,68.85
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,88.69,66.84
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,85.25,64.43
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,81.73,61.91
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,76.45,57.89
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,68.15,51.26
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,60.21,44.84
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.19,38.09
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,40.78,28.24
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,29.28,17.74
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,101.95,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,231.79,171.44
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,329.7,260.3
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,431.95,343.15
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,508.49,401.63
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,585.98,457.72
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,642.29,495.41
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,697.46,530.78
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,747.93,561.02
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,786.56,582.32
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,811.88,595.04
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,833.68,605.42
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,844.25,609.09
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,851.05,610.55
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,856.62,610.81
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,851.55,604.45
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,836.52,595.06
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,817.77,583.38
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,791.1,565.89
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,761.22,545.07
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,726.7,521.07
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,689.28,494.63
