Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,266.06,199.99
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,186.19,139.52
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,284.35,211.19
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,353.34,256.64
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,286.81,209.34
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,239.5,178.44
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,235.63,174.57
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,227.05,168.57
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,198.18,157.03
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,191.88,152.6
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,131.74,103.93
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,87.75,67.9
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,74.68,57.22
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,83.3,64.63
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,70.39,53.99
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,72.49,55.97
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,68.98,53.29
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,65.43,50.52
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,59.81,45.79
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,54.12,40.86
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,46.51,34.18
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.6,25.31
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,27.37,16.36
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,17.96,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.31,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,24.11,7.07
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,108.58,83.02
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,166.74,134.3
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,209.28,171.2
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,250.76,206.24
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,285.61,234.2
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,319.14,260.32
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,307.84,249.36
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,274.14,220.72
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,219.26,174.58
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,152.45,118.76
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,124.49,95.87
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,99.31,75.22
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,117.6,89.63
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,135.66,103.67
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,111.54,84.22
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,88.58,65.73
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,156.87,119.9
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,224.49,172.4
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,226.18,173.4
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,227.65,174.32
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,140.63,106.26
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,56.44,39.56
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,159.13,120.73
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,254.05,193.94
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,255.73,194.73
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,255.87,194.39
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,184.1,139.38
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,118.36,88.76
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,179.25,134.59
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,224.27,169.16
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,200.78,160.98
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,186.2,149.4
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,174.1,139.81
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,163.62,131.53
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,154.36,124.46
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,149.87,121.32
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,89.35,70.76
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,16.01,8.19
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,13.71,6.24
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,11.41,4.27
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,9.49,2.61
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,7.59,0.94
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,5.68,0.0
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,3.78,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.27,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.75,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.39,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.57,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.02,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,7.2,0.12
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,11.39,3.78
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,15.97,7.74
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,20.56,11.67
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,25.55,15.84
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,30.55,19.94
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,35.56,23.99
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,40.59,28.0
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,45.24,31.65
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,49.9,35.27
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,72.58,53.45
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,96.77,72.58
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,112.48,84.73
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,128.0,96.61
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,146.2,110.57
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,163.93,124.0
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,167.99,126.68
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,171.9,129.27
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,170.21,127.79
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,168.58,126.41
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,134.34,99.66
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,101.21,73.8
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,101.02,73.68
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,100.82,73.53
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,79.89,57.26
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,58.73,40.74
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,67.26,47.49
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,75.62,54.08
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,69.91,49.68
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,64.05,45.14
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,132.83,103.88
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,190.93,151.22
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,126.77,99.42
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,88.54,68.29
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,110.87,87.18
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,152.11,121.68
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,109.38,86.6
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,76.92,59.7
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,72.88,56.62
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,68.78,53.39
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,64.64,49.91
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,57.43,43.64
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,47.84,35.22
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,38.18,26.48
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,25.36,14.02
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,92.95,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,243.45,90.67
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,381.83,298.08
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,507.28,404.84
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,587.43,469.06
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,667.92,529.49
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,386.71,313.9
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,38.24,25.95
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,67.02,49.62
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,99.29,75.49
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,290.72,229.87
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,447.82,349.12
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,385.28,297.7
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,303.83,233.14
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,230.06,175.66
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,151.22,113.61
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,249.33,189.46
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,332.18,251.26
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,450.3,338.99
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,553.67,412.1
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,444.14,330.83
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,348.33,259.48
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,391.29,290.52
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,418.06,308.22
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,460.68,336.53
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,461.15,329.53
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,392.26,277.39
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,346.85,246.6
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,300.33,200.87
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,234.7,138.29
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,175.92,95.81
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,117.25,66.05
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,118.74,91.11
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,174.07,135.71
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,120.18,92.76
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,78.88,59.5
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,76.59,57.85
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,66.91,50.06
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,64.23,48.02
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,61.48,45.91
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,58.12,43.34
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,54.72,40.68
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,49.94,36.77
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,41.66,29.75
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,35.35,24.29
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,29.11,18.63
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,19.82,9.21
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,10.23,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,106.83,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,270.07,76.21
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,410.93,318.67
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,536.94,426.24
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,616.19,489.06
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,695.74,547.53
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,742.08,577.21
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,793.2,608.06
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,826.37,625.79
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,856.25,640.64
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,873.16,645.13
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,886.29,647.09
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,877.68,636.89
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,876.02,631.58
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,867.34,620.61
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,854.73,607.46
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,833.81,591.75
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,809.19,573.94
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,778.62,551.43
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,744.69,526.68
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,705.55,499.48
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,663.48,469.75
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,617.04,435.4
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,568.33,398.64
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,516.51,359.46
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,462.96,317.73
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,407.16,273.01
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,351.13,227.3
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,293.06,180.21
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,234.75,134.68
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,195.59,118.48
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,199.67,137.91
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,127.8,96.45
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,88.33,65.81
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,78.53,58.21
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,77.71,57.72
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,75.83,56.35
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,73.89,54.95
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,72.74,54.19
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,66.17,49.01
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,62.3,46.13
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,58.38,43.12
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,54.13,39.73
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,49.98,36.25
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,42.17,29.56
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,34.35,22.56
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.02,9.27
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,10.23,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,50.24,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,150.91,22.8
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,278.69,216.54
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,386.29,311.83
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,469.38,380.3
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,554.12,446.47
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,315.38,258.32
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,32.08,21.02
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,45.58,32.2
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,59.14,43.13
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,78.07,58.14
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,97.37,73.13
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,100.49,75.19
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,103.71,77.34
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,91.01,66.97
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,78.98,57.23
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,85.41,62.16
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,91.77,66.98
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,88.09,63.83
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,84.48,60.78
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,119.88,88.0
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,154.6,114.07
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,162.58,119.49
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,170.14,124.67
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,145.99,106.62
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,122.66,89.24
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,172.31,126.26
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,217.75,158.98
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,215.18,156.51
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,215.58,156.52
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,193.55,140.9
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,184.21,135.04
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,171.34,132.14
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,159.85,123.65
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,125.25,96.57
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,88.59,67.42
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,90.35,69.23
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,91.95,70.79
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,70.84,53.65
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,48.29,35.08
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,41.72,29.76
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,35.16,24.34
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,48.2,35.47
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,61.43,46.56
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,49.34,36.08
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,36.86,24.94
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,22.0,9.2
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,7.08,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,22.28,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,60.93,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,183.01,141.12
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,271.44,220.7
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,351.84,289.14
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,433.44,355.76
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,273.06,224.42
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,69.43,52.34
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,74.36,56.34
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,79.54,60.3
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,89.88,68.41
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,100.14,76.36
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,86.18,64.83
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,73.35,54.27
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,78.22,57.96
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,83.05,61.58
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,110.73,83.43
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,138.22,104.82
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,159.8,121.36
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,180.72,137.21
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,201.93,153.12
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,222.1,168.05
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,297.8,225.04
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,358.07,268.61
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,252.04,189.03
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,155.2,115.75
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,239.47,178.79
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,303.11,223.67
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,287.3,209.44
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,267.59,192.69
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,236.24,171.07
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,208.35,154.53
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,186.43,147.32
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,168.32,133.06
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,166.47,131.91
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,166.49,132.27
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,155.35,123.81
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,143.81,114.95
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,115.93,92.19
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,82.56,64.53
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,71.44,55.46
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,60.23,46.12
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,49.26,36.83
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,38.2,27.27
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,27.51,17.87
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,16.76,8.33
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,9.12,0.0
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.57,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,7.2,0.0
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,12.15,4.38
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,19.03,10.29
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,25.93,16.2
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,32.85,22.05
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,39.78,27.83
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,143.27,114.58
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,249.18,199.62
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,173.12,136.76
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,95.68,72.78
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,165.2,129.08
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,254.56,198.78
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,195.85,151.66
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,160.02,122.76
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,132.77,101.11
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,107.13,80.64
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,176.67,135.25
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,244.89,187.0
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,297.25,225.78
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,334.14,252.21
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,288.39,217.21
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,243.47,183.17
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,239.55,180.21
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,235.58,177.07
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,311.07,226.67
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,351.65,244.07
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,298.63,205.63
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,265.67,185.58
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,228.96,160.62
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,194.86,142.44
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,155.43,122.32
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,131.18,103.02
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,139.99,110.48
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,154.14,122.21
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,141.88,112.49
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,128.92,102.22
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,121.6,96.54
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,116.95,93.0
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,105.44,83.85
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,93.68,74.31
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,79.33,62.34
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,63.38,48.7
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,46.92,34.3
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,30.17,19.37
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,15.5,2.49
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,32.47,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,91.7,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,240.61,184.42
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,347.53,281.52
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,432.12,351.58
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,518.24,417.56
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,367.27,296.62
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,192.57,153.43
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,222.24,177.38
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,251.0,199.02
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,346.45,272.07
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,418.77,324.68
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,450.16,346.75
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,479.41,367.29
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,550.58,418.0
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,596.91,449.95
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,526.31,396.47
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,443.13,334.24
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,459.31,345.69
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,472.22,353.95
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,465.15,348.1
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,456.36,340.97
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,431.3,321.25
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,406.87,301.99
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,354.75,263.1
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,309.28,229.52
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,301.32,222.87
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,291.47,214.46
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,154.7,112.87
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,13.83,5.34
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,121.68,84.8
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,192.0,140.67
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,172.52,135.8
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,152.52,120.22
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,154.12,121.84
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,161.75,128.34
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,150.38,119.64
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,138.72,110.64
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,85.46,66.72
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,20.59,11.99
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,17.9,9.78
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,15.21,7.51
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,11.77,4.55
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,8.34,1.55
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,5.68,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.02,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.51,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,6.69,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,142.1,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,283.45,213.76
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,397.95,318.7
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,483.25,390.39
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,576.63,464.84
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,636.08,509.66
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,693.37,551.04
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,576.57,460.8
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,443.29,354.12
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,505.61,401.91
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,565.69,445.91
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,557.57,436.12
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,547.61,425.51
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,515.47,398.22
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,464.8,357.81
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,466.93,358.48
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,467.62,357.88
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,403.5,307.62
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,331.87,252.01
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,239.35,181.66
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,149.73,112.37
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,143.55,107.61
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,137.58,102.92
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,272.06,205.33
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,376.99,280.44
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,349.94,257.26
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,321.82,233.52
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,286.91,208.0
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,254.04,185.25
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,220.15,156.83
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,181.25,133.42
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,142.64,112.6
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,130.22,102.71
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,145.72,115.69
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,164.61,131.42
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,149.25,119.39
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,139.65,112.06
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,114.51,91.46
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,88.08,69.52
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,81.47,64.26
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.74,58.73
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,66.6,51.71
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,58.39,44.4
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,45.07,32.58
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,31.62,20.14
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,16.16,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,58.76,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,232.54,172.94
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,339.88,272.88
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,424.62,344.5
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,511.05,413.34
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,289.51,237.29
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,52.29,37.77
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,160.96,128.37
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,264.71,211.41
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,181.35,142.86
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,96.78,73.02
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,250.68,197.65
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,412.35,322.17
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,428.65,332.31
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,443.17,341.62
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,631.25,485.26
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,767.99,584.73
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,651.07,494.06
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,532.45,402.88
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,515.03,389.61
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,495.78,374.25
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,537.91,403.86
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,540.92,401.83
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,491.42,360.38
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,440.21,316.78
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,386.45,270.36
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,331.46,222.46
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,271.33,183.66
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,256.94,184.89
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,185.37,121.01
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,100.28,77.43
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,82.43,62.97
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,81.48,62.34
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,78.89,60.36
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,76.19,58.28
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,74.19,56.91
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,72.14,55.49
