Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,253.57,97.16
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,480.55,388.93
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,574.67,475.55
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,668.46,552.89
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,727.41,598.0
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,783.82,638.21
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,816.94,660.66
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,846.6,679.77
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,852.85,680.15
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,865.14,684.95
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,865.78,681.71
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,862.38,675.85
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,850.5,664.67
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,834.56,650.93
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,763.89,599.18
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,688.76,540.91
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,707.67,553.81
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,712.37,554.59
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,671.1,520.86
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,626.79,484.51
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,577.37,442.61
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,525.65,398.0
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,471.02,350.76
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,414.66,300.95
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,356.06,248.19
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,296.48,194.86
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,235.1,142.8
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,173.52,96.9
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,111.54,64.92
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,78.53,62.1
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,80.14,63.65
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,84.65,67.66
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,83.74,67.05
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,75.2,59.88
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,72.37,57.74
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,75.75,60.98
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,71.73,57.64
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,67.63,54.17
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,55.09,43.38
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,45.16,34.67
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,39.49,29.47
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,33.92,24.12
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,24.6,14.82
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.4,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,6.69,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,235.23,63.82
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,456.37,368.11
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,551.75,457.06
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,648.27,537.25
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,700.62,577.75
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,759.6,620.44
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,795.19,642.53
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,827.25,660.84
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,844.84,668.43
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,858.44,673.02
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,850.94,663.45
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,849.03,658.14
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,839.34,648.1
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,825.56,635.54
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,802.52,617.96
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,775.7,598.0
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,743.06,571.91
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,706.99,542.31
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,665.76,509.54
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,621.59,473.93
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,572.76,433.2
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,521.61,389.78
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,467.52,343.47
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,411.74,294.76
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,353.23,242.82
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,293.86,190.58
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,233.51,140.31
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,173.0,96.42
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,111.78,66.28
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,82.35,64.63
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,80.88,63.76
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,79.33,62.73
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,76.93,60.87
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,67.46,52.94
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,65.33,51.31
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,63.19,49.62
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,59.77,46.8
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,56.31,43.89
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,51.82,40.09
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,47.34,36.15
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,37.75,27.54
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,31.86,21.96
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,22.48,12.54
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,13.21,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,218.11,27.29
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,425.65,335.76
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,518.45,421.82
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,612.82,499.32
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,669.09,542.8
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,717.58,577.96
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,753.6,602.26
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,786.28,623.1
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,801.35,630.1
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,812.66,634.4
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,814.73,633.89
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,812.86,630.76
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,801.79,620.14
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,778.94,601.46
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,757.69,584.48
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,732.88,565.14
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,701.21,539.73
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,666.53,511.62
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,628.05,480.71
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,586.85,447.14
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,540.78,408.58
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,492.76,367.66
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,442.42,324.37
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,390.55,278.92
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,335.98,230.47
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,280.48,181.74
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,232.69,152.69
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,218.8,154.64
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,142.77,97.67
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,78.57,60.6
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,77.37,59.81
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,76.15,58.93
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,74.77,57.92
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,73.39,56.92
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,70.86,54.95
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,68.31,52.95
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,60.48,46.42
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,57.87,44.3
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,52.93,40.17
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,47.97,35.88
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,41.17,29.81
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,34.43,23.54
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,23.34,12.5
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,11.8,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,150.45,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,294.66,234.03
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,389.41,323.75
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,487.07,406.75
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,558.74,465.27
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,627.87,519.03
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,522.84,433.84
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,401.17,332.53
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,427.34,352.28
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,451.49,369.31
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,476.48,386.6
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,499.07,401.62
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,510.55,407.72
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,519.57,411.85
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,529.7,417.86
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,536.58,421.17
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,517.83,404.11
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,498.13,386.6
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,465.15,359.85
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,433.47,334.23
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,411.73,315.76
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,389.13,296.39
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,333.03,253.18
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,288.93,219.97
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,270.76,205.17
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,252.43,190.21
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,240.06,177.85
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,221.04,161.84
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,191.78,144.76
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,177.72,144.19
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,130.16,105.21
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,90.49,72.22
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,89.73,71.86
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,89.06,71.5
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,86.04,69.13
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,83.0,66.73
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,80.0,64.33
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,73.75,59.04
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,66.59,52.94
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,59.36,46.57
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,48.79,37.05
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,38.12,27.16
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,24.9,13.54
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,103.76,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,211.13,165.26
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,313.34,258.65
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,398.16,330.97
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,473.4,392.78
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,548.89,451.31
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,573.96,468.74
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,596.29,483.66
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,592.61,477.71
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,585.85,469.28
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,577.21,458.87
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,547.69,433.62
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,609.73,477.87
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,646.97,502.41
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,680.23,523.39
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,697.9,532.87
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,672.31,511.57
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,643.39,488.13
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,608.52,460.94
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,570.88,431.12
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,528.09,396.04
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,483.17,358.54
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,434.51,318.0
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,384.51,275.41
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,333.71,230.23
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,275.72,179.34
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,219.13,133.33
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,162.71,93.83
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,106.82,68.82
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,88.96,70.19
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,87.67,69.29
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,86.4,68.38
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,78.09,61.5
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,76.41,60.26
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,73.95,58.46
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,71.48,56.62
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,68.73,54.39
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,66.07,52.18
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,60.31,47.27
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,54.53,42.16
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,43.35,32.14
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,34.86,24.16
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,22.34,10.82
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,10.23,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,152.25,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,305.15,232.68
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,402.49,324.11
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,504.19,406.95
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,575.94,463.53
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,645.59,516.06
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,555.68,448.72
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,449.71,365.4
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,617.39,494.51
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,770.86,601.77
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,777.38,602.44
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,775.6,598.97
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,776.22,597.38
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,771.86,592.42
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,751.15,575.79
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,720.35,552.05
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,690.44,528.0
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,657.3,501.21
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,619.39,470.8
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,578.68,437.67
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,533.15,399.64
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,485.49,359.11
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,434.93,316.06
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,382.83,270.77
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,319.5,224.34
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,280.2,200.5
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,244.31,172.07
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,208.23,146.37
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,173.46,128.53
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,162.09,130.14
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,116.33,92.61
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,75.79,58.92
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,74.06,57.65
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,72.31,56.34
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,69.7,54.4
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,67.07,52.41
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,58.6,45.25
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,55.2,42.39
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,50.5,38.39
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,45.83,34.26
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,38.56,27.68
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,31.33,20.85
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,20.54,8.58
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,126.89,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,329.42,247.92
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,427.77,343.61
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,528.25,425.7
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,596.2,478.95
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,662.39,528.08
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,701.85,555.96
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,738.33,580.77
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,754.8,589.5
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,773.54,599.71
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,779.42,600.91
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,781.29,599.5
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,772.19,589.5
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,759.26,577.15
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,739.89,561.92
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,716.81,543.33
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,686.35,518.33
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,652.75,490.92
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,614.38,461.07
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,573.2,428.46
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,527.41,391.1
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,479.76,351.4
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,428.83,308.86
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,376.46,264.13
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,324.08,218.27
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,267.32,169.22
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,210.55,123.56
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,153.72,85.21
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,123.03,87.41
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,174.62,139.02
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,115.02,90.66
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,73.81,56.8
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,73.6,56.82
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,73.5,56.9
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,70.57,54.69
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,62.43,48.04
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,60.07,46.14
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,57.8,44.25
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,52.46,39.82
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,47.13,35.2
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,39.56,28.36
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,32.03,21.23
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,20.06,7.1
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,7.87,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,137.57,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,351.08,260.0
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,449.54,360.91
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,550.34,444.56
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,616.6,497.44
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,681.2,546.27
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,712.66,568.85
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,747.82,593.31
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,768.58,605.76
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,785.48,615.15
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,789.64,616.15
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,789.83,614.42
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,774.29,600.42
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,763.41,589.99
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,742.64,573.06
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,718.26,553.49
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,687.08,527.72
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,652.75,499.32
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,613.99,468.0
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,572.41,433.86
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,526.53,394.85
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,478.64,353.49
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,427.77,309.54
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,375.35,263.48
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,320.56,215.4
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,265.18,167.64
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,208.44,122.0
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,151.64,84.08
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,95.34,63.24
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,77.12,59.14
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,75.83,58.2
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,74.53,57.25
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,73.37,56.43
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,72.26,55.65
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,69.64,53.72
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,61.9,47.41
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,58.18,44.34
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,54.43,41.19
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,49.33,36.95
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,44.24,32.53
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,36.57,25.63
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.91,18.39
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,14.16,2.3
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,123.3,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,320.46,231.72
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,422.84,337.44
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,526.49,422.65
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,594.24,476.4
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,660.19,526.05
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,700.91,553.3
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,738.57,576.98
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,759.92,587.55
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,773.13,592.17
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,778.31,592.37
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,779.5,589.95
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,776.04,585.04
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,760.61,572.09
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,740.2,554.7
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,716.17,534.48
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,685.86,509.41
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,652.29,481.88
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,613.48,451.29
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,571.88,418.12
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,526.09,380.48
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,478.19,340.57
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,427.18,299.12
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,374.62,255.32
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,319.44,208.92
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,263.41,162.32
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,206.19,117.92
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,148.98,81.21
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,115.95,90.04
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,152.32,119.73
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,111.0,86.38
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,73.44,55.77
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,71.93,54.72
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,70.42,53.62
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,67.72,51.63
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,65.0,49.59
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,56.61,42.62
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,53.12,39.72
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,47.95,35.44
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,42.79,31.0
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,35.42,24.38
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,28.1,17.43
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,13.77,0.71
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,131.05,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,333.82,233.2
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,438.18,344.86
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,541.56,428.42
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,607.39,478.6
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,671.57,524.57
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,710.51,549.97
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,740.96,568.25
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,762.11,579.35
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,779.39,587.47
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,784.28,589.75
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,785.14,589.22
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,774.3,580.62
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,759.66,569.4
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,739.73,555.79
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,716.06,538.44
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,682.94,512.63
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,647.0,484.43
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,569.74,425.91
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,491.99,367.26
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,435.82,324.39
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,382.83,284.09
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,355.97,262.15
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,328.45,239.3
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,304.29,214.98
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,266.22,178.84
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,218.51,139.63
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,163.33,100.75
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,112.91,88.16
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,106.91,83.47
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,109.11,85.64
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,109.31,86.18
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,113.54,89.9
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,121.04,96.37
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,114.31,91.19
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,107.4,85.81
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,90.19,71.48
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,73.02,57.0
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,64.25,49.68
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,55.36,41.98
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,42.73,30.75
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,29.94,18.94
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.12,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
