Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,85.36,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,239.09,163.82
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,341.08,275.74
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,440.41,360.78
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,501.49,411.68
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,567.2,463.67
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,346.82,286.53
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,68.86,52.02
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,115.58,91.12
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,162.24,129.05
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,169.1,134.1
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,176.07,139.28
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,192.2,151.96
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,222.77,176.01
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,193.53,152.42
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,180.61,141.93
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,172.45,135.15
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,164.9,128.89
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,105.0,80.45
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,47.71,33.67
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,35.74,23.84
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,23.8,14.0
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,26.49,16.23
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,29.18,18.46
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,51.96,37.2
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,74.73,55.88
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,50.77,36.28
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,26.84,16.6
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,91.73,73.22
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,152.53,124.54
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,115.08,93.1
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,85.39,68.05
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,80.88,64.38
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,76.19,60.52
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,67.67,53.44
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,64.9,51.28
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,59.92,47.13
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,54.81,42.77
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,49.27,37.97
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,43.74,32.98
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,35.21,25.06
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,26.63,16.58
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,13.03,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,143.54,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,353.89,240.04
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,470.88,388.01
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,581.8,486.02
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,651.97,546.03
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,712.59,595.77
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,752.83,627.47
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,789.38,655.01
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,812.88,670.8
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,832.15,683.02
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,834.31,682.79
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,823.95,673.28
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,815.94,664.52
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,803.68,652.72
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,779.74,632.08
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,752.01,608.34
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,719.32,579.33
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,682.99,547.2
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,640.62,510.88
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,595.27,471.44
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,545.29,426.78
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,492.86,379.14
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,437.89,329.1
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,381.14,276.62
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,321.53,221.62
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,260.89,167.04
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,199.44,116.36
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,137.69,75.9
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,76.07,60.9
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,75.15,60.26
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,73.45,58.91
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,71.66,57.48
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,69.61,55.83
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,67.46,54.11
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,64.45,51.71
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,56.15,44.57
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,53.46,42.26
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,50.85,39.95
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,46.12,35.78
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,41.45,31.48
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,33.99,24.4
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,26.61,16.69
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,11.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,144.73,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,353.99,228.16
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,470.38,386.86
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,579.48,482.86
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,636.18,530.51
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,700.16,580.54
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,739.08,608.33
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,774.53,632.1
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,794.02,643.03
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,809.55,650.72
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,811.35,648.98
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,800.9,638.43
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,793.17,630.03
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,781.29,618.69
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,758.43,599.86
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,731.83,577.91
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,699.87,550.81
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,664.45,520.71
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,623.18,486.59
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,579.0,449.37
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,530.65,407.15
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,480.02,362.14
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,425.75,313.85
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,369.9,263.36
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,312.54,211.1
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,254.39,159.71
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,194.35,111.66
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,134.31,73.75
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,77.55,60.95
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,76.66,60.36
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,74.67,58.79
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,72.6,57.15
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,70.3,55.33
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,61.6,47.97
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,59.27,46.19
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,56.94,44.36
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,53.28,41.33
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,49.62,38.21
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,44.52,33.78
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,39.46,29.18
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,32.02,22.27
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,24.67,14.59
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,11.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,115.85,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,292.39,172.58
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,412.25,335.93
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,522.4,432.92
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,592.17,491.14
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,660.35,544.77
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,651.17,535.39
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,638.83,523.12
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,659.43,535.67
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,676.7,544.93
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,632.7,509.3
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,596.94,478.58
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,595.76,474.88
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,591.79,468.78
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,611.21,481.86
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,632.09,495.04
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,646.67,502.66
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,649.15,500.45
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,610.31,468.53
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,568.57,433.86
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,522.19,393.97
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,473.59,351.44
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,421.26,305.68
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,367.38,257.84
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,310.9,207.19
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,252.73,156.55
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,193.88,110.49
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,134.93,74.43
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,82.01,63.71
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,81.73,63.64
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,72.4,55.92
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,70.91,54.8
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,68.59,52.98
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,66.24,51.13
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,63.33,48.99
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,60.39,46.79
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,55.77,42.97
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,51.07,38.98
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,45.62,34.27
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,40.18,29.39
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,29.81,20.0
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,22.64,12.42
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,11.04,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,137.82,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,334.92,179.13
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,461.95,375.46
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,576.88,477.03
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,635.61,526.71
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,702.29,579.17
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,741.41,608.27
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,776.99,633.32
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,795.79,644.2
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,810.59,651.81
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,812.34,649.36
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,801.9,638.2
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,791.13,627.49
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,776.4,614.11
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,753.32,594.17
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,726.57,570.66
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,692.55,541.0
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,655.5,508.91
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,614.33,474.39
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,570.43,437.15
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,522.55,395.38
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,472.56,351.24
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,419.72,304.75
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,365.39,256.37
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,308.2,205.25
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,249.82,154.77
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,191.15,109.42
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,132.48,74.3
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,81.09,64.21
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,79.91,63.51
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,78.29,62.29
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,69.63,55.02
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,68.21,53.97
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,66.82,52.92
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,64.28,50.96
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,61.75,48.97
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,57.85,45.63
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,49.81,38.55
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,44.45,33.85
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,39.13,28.98
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,31.16,21.47
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.28,12.77
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,11.02,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,109.97,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,275.51,126.77
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,401.09,327.48
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,512.9,427.58
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,581.11,484.74
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,647.73,537.12
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,689.0,565.78
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,727.22,589.91
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,741.84,594.53
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,758.78,600.2
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,764.19,599.39
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,765.55,595.86
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,758.53,586.64
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,747.39,574.86
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,726.54,559.61
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,701.97,540.48
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,665.38,513.01
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,631.49,486.5
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,593.12,456.24
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,552.02,422.9
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,505.95,384.21
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,458.03,342.86
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,407.65,298.85
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,355.81,252.68
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,301.29,204.12
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,245.82,156.05
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,183.52,107.08
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,126.29,72.33
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,78.84,62.46
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,78.2,61.97
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,76.51,60.77
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,74.81,59.58
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,73.63,58.71
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,72.5,57.89
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,63.8,50.56
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,60.55,47.94
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,57.38,45.22
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,54.3,42.48
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,48.05,36.98
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,41.8,31.26
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,32.81,22.86
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,23.87,12.81
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,11.41,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,7.87,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.09,1.06
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,79.82,61.17
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,144.29,118.83
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,181.83,152.18
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,217.75,183.33
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,248.96,209.57
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,279.3,234.29
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,387.04,323.14
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,474.0,392.21
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,433.46,356.3
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,375.16,307.22
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,407.83,332.28
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,453.54,366.2
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,410.71,330.42
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,384.94,308.15
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,429.09,342.09
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,453.2,359.47
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,354.48,279.99
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,270.19,212.28
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,326.41,254.51
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,366.04,280.91
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,292.66,223.92
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,236.22,181.89
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,209.65,161.3
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,186.16,143.39
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,171.26,131.91
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,164.42,127.15
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,160.46,130.39
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,161.2,130.99
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,149.33,121.56
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,130.83,106.48
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,91.61,73.39
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,40.58,29.64
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,35.94,25.78
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,31.31,21.85
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,26.7,17.84
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,22.09,13.78
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,17.11,9.38
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,12.15,4.93
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,7.96,1.14
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,3.78,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,86.37,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,221.99,48.68
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,354.91,280.44
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,469.91,383.06
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,547.98,448.1
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,624.21,508.39
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,666.9,540.36
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,706.57,568.67
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,726.57,580.36
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,748.95,593.4
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,754.26,594.1
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,755.55,592.04
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,748.49,584.14
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,737.35,573.57
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,716.58,556.98
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,686.56,532.88
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,656.57,507.72
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,623.34,479.78
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,584.82,447.2
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,543.57,411.96
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,498.09,372.85
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,450.5,331.29
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,400.07,287.18
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,348.1,241.19
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,293.81,193.3
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,238.85,146.63
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,182.51,104.03
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,126.23,72.11
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,75.49,58.46
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,74.47,57.8
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,73.03,56.71
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,71.58,55.62
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,69.63,54.11
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,67.68,52.6
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,64.47,50.1
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,61.23,47.53
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,52.63,40.18
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,48.68,36.74
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,43.35,32.11
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,38.09,27.33
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,29.78,19.59
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,21.55,9.4
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,10.23,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,64.87,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,175.33,8.65
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,303.66,240.2
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,411.67,339.01
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,490.53,405.47
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,567.59,467.21
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,615.16,503.92
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,659.65,536.85
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,689.7,557.1
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,715.83,573.89
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,724.32,578.41
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,728.92,580.14
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,728.91,577.7
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,728.01,574.68
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,707.86,557.45
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,684.02,536.67
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,648.68,506.47
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,615.69,477.5
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,578.34,446.24
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,538.2,412.1
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,493.14,372.66
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,446.0,330.78
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,395.63,285.6
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,343.79,238.78
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,289.92,190.67
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,235.03,143.67
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,178.95,101.33
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,122.86,69.98
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,73.91,56.79
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,72.55,55.79
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,71.06,54.66
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,69.56,53.53
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,67.24,51.71
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,64.89,49.85
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,61.97,47.59
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,59.04,45.28
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,54.74,41.73
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,46.54,34.7
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,41.13,30.0
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,35.77,25.15
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,27.78,17.74
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,19.89,7.41
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,9.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,87.79,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,220.92,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,359.14,277.69
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,475.57,384.68
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,547.69,445.2
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,618.43,501.2
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,661.56,532.96
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,701.76,560.85
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,585.01,471.09
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,456.28,368.26
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,621.55,495.97
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,745.97,583.81
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,652.62,511.43
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,548.39,429.84
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,521.64,407.22
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,481.59,374.47
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,572.76,441.74
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,616.87,471.23
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,498.09,379.48
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,386.71,294.27
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,403.74,304.28
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,400.67,296.62
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,364.81,265.08
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,328.68,232.66
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,280.86,193.49
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,239.25,160.75
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,200.69,134.98
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,174.01,123.13
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,152.01,121.08
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,156.29,124.84
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,124.5,99.06
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,99.7,78.82
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,84.34,66.13
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,66.11,50.88
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,61.12,46.87
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,60.44,46.49
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,51.88,39.27
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,47.91,35.88
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,42.17,30.88
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,36.48,25.72
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,27.72,17.6
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,19.02,5.85
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
