Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,41.44,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,124.03,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,253.07,194.13
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,354.45,290.47
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,428.72,354.72
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,502.99,415.52
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,551.72,453.91
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,604.37,493.73
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,638.29,517.88
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,668.25,538.45
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,681.39,545.38
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,690.56,549.24
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,689.56,545.07
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,684.54,537.9
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,669.62,524.35
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,651.04,508.02
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,624.42,484.61
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,594.71,458.72
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,559.37,429.19
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,521.39,397.1
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,435.22,329.15
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,362.24,272.77
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,326.65,244.0
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,293.93,217.61
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,265.35,193.78
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,236.87,170.72
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,194.61,129.38
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,127.68,79.15
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,97.43,77.29
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,100.7,80.25
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,98.84,78.85
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,97.03,77.51
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,99.82,80.08
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,107.01,86.38
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,101.76,82.28
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,96.42,78.03
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,85.47,68.82
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,74.28,59.19
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,60.97,47.47
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,47.37,35.26
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,32.79,21.85
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,18.0,4.1
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,9.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.36,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.54,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,14.48,5.64
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,24.46,14.98
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,39.9,28.5
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,55.0,41.62
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,69.57,54.1
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,83.77,66.02
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,99.16,78.75
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,114.22,90.99
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,151.21,121.74
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,202.42,163.3
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,212.92,170.82
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,222.91,178.0
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,174.99,138.79
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,144.92,113.99
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,164.04,129.2
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,182.17,143.31
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,217.13,170.97
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,240.68,189.13
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,224.87,175.91
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,210.32,163.95
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,203.34,158.23
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,196.39,152.54
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,217.67,166.08
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,225.91,168.64
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,194.43,146.35
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,174.68,134.29
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,153.34,125.03
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,144.36,117.77
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,137.18,111.99
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,129.87,106.07
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,119.26,97.33
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,117.26,95.88
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,107.72,88.1
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,97.96,80.01
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,85.35,69.13
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,72.43,57.8
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,58.31,45.33
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,43.88,32.36
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,30.04,19.53
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,15.77,1.63
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,88.38,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,259.65,193.81
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,366.07,298.9
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,445.76,367.08
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,525.98,432.12
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,575.45,470.53
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,621.73,504.79
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,653.08,525.5
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,680.64,542.67
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,690.69,547.57
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,696.87,549.71
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,693.21,543.65
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,685.66,534.13
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,669.28,518.19
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,646.94,497.96
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,620.53,474.01
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,590.84,447.51
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,555.35,417.91
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,517.16,385.76
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,474.43,348.94
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,429.59,309.93
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,381.05,268.4
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,331.21,225.41
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,279.98,181.57
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,228.86,139.89
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,175.92,102.08
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,116.68,69.68
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,84.86,65.56
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,83.63,64.75
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,81.98,63.52
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,80.37,62.32
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,77.62,60.19
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,74.87,58.04
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,71.23,55.22
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,67.58,52.33
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,61.87,47.61
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,56.11,42.69
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,48.45,36.04
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,40.75,29.1
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,27.49,16.94
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,16.79,0.24
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,120.34,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,298.48,216.54
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,416.84,336.2
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,489.2,398.67
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,560.34,456.44
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,565.49,460.81
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,567.93,462.14
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,541.28,440.04
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,520.16,420.92
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,571.21,458.83
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,627.02,498.29
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,659.41,519.94
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,681.51,533.66
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,664.73,517.98
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,644.33,499.75
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,617.34,476.68
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,587.11,450.84
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,550.92,420.65
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,512.04,387.76
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,469.05,350.42
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,423.93,310.67
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,375.67,268.34
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,326.01,224.43
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,270.84,179.92
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,227.41,147.51
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,180.44,113.32
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,134.1,88.15
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,124.57,98.65
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,143.9,114.78
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,121.75,96.87
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,101.75,80.62
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,89.57,70.6
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,73.46,57.16
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,69.78,54.29
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,66.08,51.33
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,60.69,46.82
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,55.26,42.14
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,47.59,35.43
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,39.89,28.44
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,26.67,16.19
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,15.98,0.0
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,112.89,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,293.8,209.03
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,420.2,343.29
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,512.13,423.75
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,602.47,498.45
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,648.14,535.07
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,684.91,563.06
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,715.8,585.55
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,742.38,604.22
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,748.0,606.75
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,749.54,606.24
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,737.85,594.99
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,729.4,586.39
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,709.11,569.21
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,685.04,547.98
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,654.61,520.79
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,620.7,490.56
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,581.24,456.44
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,538.83,419.21
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,492.25,377.11
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,443.24,332.21
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,390.37,284.06
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,335.82,234.04
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,279.05,182.71
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,221.1,132.9
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,161.87,88.82
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,102.57,58.61
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,70.55,55.35
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,68.92,53.98
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,67.1,52.63
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,65.18,51.2
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,62.38,48.9
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,59.48,46.5
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,56.31,43.93
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,53.05,41.23
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,44.96,34.11
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,41.43,30.91
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,36.05,26.08
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,30.74,21.1
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,23.04,13.46
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.51,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,6.69,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,188.26,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,364.9,253.86
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,502.92,411.94
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,577.94,479.09
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,650.66,539.11
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,692.75,571.9
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,731.42,600.03
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,751.4,611.56
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,767.46,619.54
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,763.11,612.36
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,762.79,608.22
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,753.08,596.64
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,739.41,582.49
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,717.93,563.32
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,692.69,540.24
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,660.73,511.68
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,625.42,480.42
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,585.03,446.49
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,541.76,409.71
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,494.64,368.57
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,445.19,324.89
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,391.75,278.97
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,336.75,230.89
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,279.79,180.95
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,221.84,132.44
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,162.99,89.86
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,104.09,60.92
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,73.69,58.43
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,72.05,57.08
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,70.24,55.77
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,68.35,54.37
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,65.89,52.37
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,57.85,45.47
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,55.0,43.17
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,52.13,40.8
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,48.28,37.39
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,44.46,33.89
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,38.78,28.74
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,33.18,23.42
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,24.25,14.42
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,15.44,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,6.69,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,193.82,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,370.46,246.23
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,511.59,419.88
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,587.68,489.44
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,661.55,551.32
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,702.18,582.95
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,739.51,609.75
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,751.17,614.43
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,767.26,621.77
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,770.37,620.82
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,769.49,616.98
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,758.66,605.24
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,743.85,590.79
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,721.68,571.8
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,695.71,548.62
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,663.06,520.6
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,627.0,489.58
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,585.75,453.83
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,541.59,415.15
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,493.6,372.72
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,443.26,327.55
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,389.7,279.62
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,334.44,229.75
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,276.54,178.39
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,217.81,128.92
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,158.34,85.62
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,98.7,56.7
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,69.4,54.37
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,67.69,52.94
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,65.82,51.55
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,63.85,50.08
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,61.34,48.02
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,58.73,45.87
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,55.53,43.26
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,52.22,40.52
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,44.17,33.51
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,40.6,30.32
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,35.18,25.41
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,29.84,20.35
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,22.11,12.38
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.58,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,149.73,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,324.48,201.77
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,467.86,384.18
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,544.67,454.99
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,619.53,518.01
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,662.51,553.17
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,702.24,583.77
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,723.33,597.53
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,740.63,607.71
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,744.53,608.2
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,737.16,600.21
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,729.02,591.78
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,716.95,580.53
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,696.01,561.36
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,671.41,538.62
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,641.02,511.47
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,607.28,481.38
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,568.94,448.08
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,527.64,411.68
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,481.32,369.8
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,432.7,325.21
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,381.13,278.1
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,327.88,229.12
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,271.95,178.28
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,215.05,129.47
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,157.39,87.29
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,99.57,59.41
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,72.62,57.75
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,71.0,56.49
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,68.86,54.75
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,66.63,52.93
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,64.18,50.92
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,56.19,44.03
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,53.3,41.67
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,50.41,39.25
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,46.53,35.88
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,42.69,32.41
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,36.97,27.18
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,31.33,21.79
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,22.82,12.89
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,14.49,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,146.89,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,323.35,182.23
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,472.29,381.97
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,449.55,374.22
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,410.82,346.77
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,446.65,377.14
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,480.73,403.8
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,536.03,446.61
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,597.76,492.26
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,599.11,490.61
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,597.44,486.75
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,564.54,458.74
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,538.44,435.9
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,523.65,421.81
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,507.01,406.22
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,513.75,409.58
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,519.9,411.38
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,470.75,370.7
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,429.89,336.53
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,375.6,291.81
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,334.83,258.11
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,314.76,238.62
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,290.86,215.49
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,247.99,182.68
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,216.44,160.86
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,190.1,139.14
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,160.44,120.04
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,137.84,112.47
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,121.55,98.76
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,122.7,100.13
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,119.72,97.98
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,112.84,92.47
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,105.78,86.77
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,95.48,78.36
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,84.87,69.5
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,73.78,59.88
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,62.42,49.79
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,49.78,38.34
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,36.86,26.41
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,24.79,14.08
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,97.93,44.58
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,190.87,153.85
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,249.11,208.16
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,306.39,258.65
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,347.52,293.94
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,387.23,326.77
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,446.29,374.44
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,486.62,406.15
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,578.12,478.96
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,672.61,551.09
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,680.85,555.23
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,683.89,555.59
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,665.88,540.13
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,647.41,523.93
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,504.1,407.41
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,358.5,288.44
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,347.92,279.01
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,336.54,268.5
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,359.65,284.13
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,367.68,285.4
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,357.05,267.93
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,326.31,231.14
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,271.52,180.69
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,215.2,131.89
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,158.07,90.2
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,101.0,63.17
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,76.31,61.52
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,73.8,59.45
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,72.0,58.0
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,63.97,51.06
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,61.74,49.21
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,59.49,47.32
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,56.32,44.69
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,53.14,41.99
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,48.94,38.28
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,44.79,34.48
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,35.72,26.14
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,30.2,20.75
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,21.21,11.04
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,11.8,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
