Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,234.97,95.32
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,451.41,367.04
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,522.46,436.82
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,603.69,506.59
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,649.31,545.22
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,691.57,579.18
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,715.88,596.62
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,736.27,610.24
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,741.45,611.83
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,735.43,604.83
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,728.08,595.86
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,716.72,583.98
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,695.18,564.08
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,669.97,540.65
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,638.83,512.48
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,604.29,481.3
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,564.84,445.66
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,522.48,407.11
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,475.55,364.45
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,426.27,319.09
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,374.26,271.32
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,320.55,221.81
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,264.22,170.65
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,206.85,121.8
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,148.23,79.79
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,89.48,52.97
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,66.11,52.16
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,64.41,50.81
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,62.51,49.27
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,60.53,47.65
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,57.98,45.54
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,55.35,43.34
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,52.12,40.66
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,48.8,37.85
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,44.46,33.97
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,37.13,27.34
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,32.06,22.68
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,27.1,17.88
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,19.33,9.22
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,10.23,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,244.41,69.96
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,474.25,379.21
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,554.25,455.74
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,632.3,520.46
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,674.25,554.16
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,712.96,583.2
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,723.61,589.97
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,738.37,599.18
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,740.88,599.83
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,739.57,597.53
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,728.42,586.77
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,713.49,573.3
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,690.33,552.68
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,663.67,528.71
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,631.08,500.21
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,595.42,468.95
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,555.3,433.58
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,512.52,395.48
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,445.07,339.31
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,382.02,287.55
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,339.73,250.64
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,295.18,211.98
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,253.97,178.43
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,218.06,151.42
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,184.01,129.57
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,155.33,116.58
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,122.46,99.65
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,102.03,82.35
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,82.05,65.58
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,64.1,50.35
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,62.92,49.46
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,61.81,48.6
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,58.39,45.79
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,54.96,42.91
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,47.64,36.51
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,44.64,33.77
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,38.05,27.76
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,31.53,21.52
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,21.36,10.32
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,228.03,30.46
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,430.3,348.23
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,517.79,436.84
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,602.82,512.12
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,650.39,552.89
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,694.45,588.48
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,719.38,607.4
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,740.34,622.52
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,746.09,625.04
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,740.64,618.93
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,734.31,611.07
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,723.84,600.12
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,703.46,580.26
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,679.23,556.9
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,647.94,528.03
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,613.22,496.09
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,573.36,460.44
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,530.5,421.59
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,483.05,377.61
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,433.23,330.81
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,380.41,281.41
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,325.86,230.15
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,268.57,177.18
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,210.26,126.75
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,151.17,83.96
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,91.88,57.29
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,70.4,57.05
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,68.71,55.68
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,66.83,54.13
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,64.85,52.5
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,61.97,50.05
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,58.98,47.48
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,55.74,44.75
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,48.44,38.29
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,44.45,34.72
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,40.49,31.04
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,34.64,25.54
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,28.87,19.83
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,20.21,9.45
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,10.23,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,242.36,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,476.41,379.79
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,556.07,463.4
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,634.23,531.05
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,676.89,565.88
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,716.25,595.52
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,728.24,601.88
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,744.25,610.54
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,747.3,608.33
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,746.46,603.16
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,735.25,590.41
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,720.2,575.11
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,697.0,553.37
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,670.22,528.6
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,638.04,500.2
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,602.63,469.05
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,562.09,435.19
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,518.8,398.32
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,471.48,357.0
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,422.15,313.01
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,370.15,266.32
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,316.62,217.87
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,255.65,169.3
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,203.47,131.44
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,152.51,90.18
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,90.5,56.6
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,71.1,56.86
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,69.75,55.71
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,67.89,54.32
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,65.95,52.85
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,63.11,50.46
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,55.07,43.46
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,52.16,41.05
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,49.26,38.57
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,45.34,35.09
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,41.49,31.54
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,35.37,25.9
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,29.34,20.01
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,20.54,9.11
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,193.8,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,381.28,297.68
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,461.48,380.19
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,541.87,448.05
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,589.59,487.0
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,629.05,517.41
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,364.1,307.57
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,57.64,44.28
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,80.22,63.98
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,102.72,82.79
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,86.5,68.52
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,72.14,56.03
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,76.04,59.12
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,79.92,62.13
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,167.98,134.69
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,246.87,196.24
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,256.78,202.56
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,264.44,207.42
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,233.15,182.41
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,205.61,160.81
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,195.76,152.87
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,186.25,145.16
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,176.69,137.51
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,167.23,130.09
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,157.18,122.37
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,146.9,115.19
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,140.21,115.52
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,140.41,115.7
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,101.38,82.68
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,70.63,56.4
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,67.59,53.95
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,64.52,51.38
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,56.13,44.21
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,52.63,41.25
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,47.5,36.67
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,42.33,31.94
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,35.68,25.8
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,29.08,19.41
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,19.4,7.61
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,128.8,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,256.93,199.21
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,343.9,288.17
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,432.14,365.71
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,488.79,413.41
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,543.69,457.2
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,588.5,491.38
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,627.1,519.52
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,643.12,529.76
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,655.06,536.5
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,665.27,541.0
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,670.2,541.16
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,654.04,525.99
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,634.17,507.96
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,608.45,484.38
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,581.16,459.12
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,544.96,427.14
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,505.91,392.32
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,463.24,354.06
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,417.91,312.75
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,368.03,267.7
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,316.7,221.11
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,266.31,177.86
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,213.63,135.95
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,161.15,98.89
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,109.2,75.18
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,90.34,73.33
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,86.3,69.85
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,84.24,68.34
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,82.21,66.85
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,77.73,63.08
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,73.17,59.2
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,68.96,55.7
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,64.75,52.1
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,57.69,45.86
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,50.52,39.35
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,42.17,31.66
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,33.81,23.56
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,21.38,8.41
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,8.65,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,99.09,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,269.96,205.91
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,352.19,294.37
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,435.92,368.18
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,493.22,416.14
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,549.48,460.57
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,585.99,486.75
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,618.53,508.55
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,634.56,517.92
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,646.6,523.75
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,646.67,520.73
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,642.78,514.6
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,629.72,502.34
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,612.97,487.07
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,589.97,465.96
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,563.3,441.65
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,529.05,412.26
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,492.02,380.01
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,451.91,343.99
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,408.7,304.67
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,361.46,262.22
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,312.83,218.32
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,259.34,170.33
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,202.75,122.44
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,147.31,83.72
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,92.11,59.84
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,75.25,59.82
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,73.5,58.32
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,71.59,56.9
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,69.67,55.47
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,66.53,52.86
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,63.36,50.19
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,59.95,47.37
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,52.2,40.65
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,46.98,36.05
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,41.73,31.29
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,35.02,25.11
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,28.37,18.62
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,18.61,5.93
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,8.65,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,156.77,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,380.42,281.46
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,466.32,383.34
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,542.28,450.5
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,593.39,493.07
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,641.2,530.25
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,666.49,547.09
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,688.0,559.94
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,695.98,561.93
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,699.97,560.76
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,695.4,553.24
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,680.77,538.07
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,662.05,520.03
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,639.7,499.17
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,610.56,473.15
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,578.16,444.44
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,540.83,412.15
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,500.67,377.1
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,456.3,338.18
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,409.64,296.72
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,359.59,252.81
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,308.01,207.25
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,254.23,160.96
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,199.95,117.11
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,144.4,79.33
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,88.83,56.72
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,72.02,56.76
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,69.76,54.85
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,67.93,53.38
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,60.11,46.76
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,57.11,44.28
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,54.05,41.71
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,51.15,39.33
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,48.25,36.89
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,43.58,32.79
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,38.92,28.56
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,32.74,22.89
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,26.65,16.94
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,17.7,4.67
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,141.88,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,347.63,247.87
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,436.25,354.13
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,521.46,426.72
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,572.96,469.17
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,615.46,502.32
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,643.08,521.52
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,666.93,536.81
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,677.52,541.57
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,684.07,543.11
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,679.26,535.94
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,670.5,524.88
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,653.55,508.99
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,632.86,490.2
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,605.11,466.47
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,573.93,439.7
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,534.88,406.34
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,496.18,372.51
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,453.28,334.44
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,407.98,293.83
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,358.71,250.6
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,307.93,205.9
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,255.25,160.29
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,201.59,116.99
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,146.66,80.31
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,84.93,52.99
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,69.15,53.32
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,67.62,52.15
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,65.56,50.51
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,63.48,48.85
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,60.9,46.76
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,58.3,44.63
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,55.13,42.15
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,51.98,39.6
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,47.41,35.72
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,42.89,31.7
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,33.13,22.97
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,26.8,16.82
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,13.03,1.39
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,135.79,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,333.0,230.98
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,424.3,348.64
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,509.97,425.19
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,561.27,469.4
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,610.0,508.99
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,627.79,521.53
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,642.3,530.62
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,652.52,537.1
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,659.0,540.3
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,538.03,441.24
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,414.18,338.73
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,530.14,431.57
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,607.39,490.93
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,501.75,404.22
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,399.33,320.27
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,459.27,365.74
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,483.11,379.56
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,443.23,342.83
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,400.3,302.79
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,353.97,259.75
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,305.67,214.78
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,236.73,167.01
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,201.6,151.48
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,143.12,109.54
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,104.85,82.28
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,106.8,88.01
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,121.35,100.81
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,90.08,73.86
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,65.36,52.39
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,61.58,49.26
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,57.64,45.94
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,54.01,42.84
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,46.62,36.29
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,42.98,33.0
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,39.42,29.64
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,33.12,23.73
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,26.92,17.46
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,13.0,1.04
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,173.32,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,395.46,267.35
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,494.31,413.39
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,585.56,498.62
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,635.06,543.41
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,681.02,582.54
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,705.02,602.3
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,725.12,617.83
