Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,130.77,107.17
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,128.73,105.6
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,114.66,93.74
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,103.27,84.13
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,96.08,78.07
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,88.72,71.81
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,79.34,63.85
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,69.74,55.55
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,59.43,46.37
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,48.94,36.89
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,37.24,26.27
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,25.38,14.88
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,12.97,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,109.06,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,220.37,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,380.09,283.45
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,492.68,403.23
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,553.15,458.57
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,610.29,507.48
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,642.27,534.33
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,670.42,556.76
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,680.61,563.81
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,686.78,567.34
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,676.59,558.05
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,668.93,549.46
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,651.8,533.8
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,630.96,514.91
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,603.26,489.33
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,572.18,460.62
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,535.28,427.55
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,495.49,391.32
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,451.72,350.42
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,405.59,306.77
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,355.49,259.82
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,303.75,211.33
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,250.16,162.2
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,195.74,116.03
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,140.15,77.18
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,84.4,54.17
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,67.95,54.46
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,66.24,53.06
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,63.99,51.28
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,61.65,49.4
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,58.76,46.92
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,51.18,40.23
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,48.17,37.64
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,45.16,34.99
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,40.77,30.99
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,36.41,26.88
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,30.13,20.93
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,23.96,14.3
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,11.61,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,205.14,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,360.44,268.29
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,471.27,391.67
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,532.75,448.53
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,591.22,498.87
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,623.62,525.14
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,652.3,546.94
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,664.24,555.59
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,672.18,560.71
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,667.87,554.8
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,654.01,540.61
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,638.21,526.11
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,618.74,508.33
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,592.41,483.86
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,562.73,456.26
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,527.27,424.47
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,488.91,389.43
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,446.13,349.25
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,401.04,306.34
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,352.77,260.67
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,302.77,213.34
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,249.85,164.26
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,195.59,117.55
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,140.22,78.31
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,84.67,54.73
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,67.76,54.95
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,66.06,53.54
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,64.18,51.96
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,62.21,50.3
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,59.33,47.81
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,51.85,41.16
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,48.47,38.23
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,45.08,35.21
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,41.11,31.55
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,37.2,27.82
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,30.96,21.85
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.85,15.16
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,12.05,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,263.51,192.56
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,459.73,381.2
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,522.13,438.91
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,574.9,485.76
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,609.4,515.21
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,639.95,539.91
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,653.28,548.86
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,662.58,554.17
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,659.89,549.6
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,653.25,541.24
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,637.64,526.02
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,618.29,507.62
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,536.63,439.8
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,451.3,369.51
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,412.26,335.75
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,375.15,303.34
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,400.28,316.76
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,399.0,305.15
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,262.93,201.39
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,162.97,131.77
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,150.97,122.22
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,140.09,113.46
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,149.17,118.15
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,145.46,116.46
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,123.69,105.31
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,106.6,90.23
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,102.09,86.58
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,97.57,82.86
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,91.3,77.38
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,84.91,71.74
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,75.77,63.64
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,66.37,55.18
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,56.9,46.39
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,47.21,37.24
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,35.82,26.46
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,24.18,14.75
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,12.17,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.66,5.69
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,28.81,19.17
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,44.3,33.41
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,58.81,46.66
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,72.13,58.61
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,85.11,70.04
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,98.33,81.73
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,111.35,93.07
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,124.45,104.21
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,137.19,114.87
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,153.91,129.06
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,180.46,151.38
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,145.34,120.66
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,123.45,101.53
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,147.44,121.89
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,169.57,140.19
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,202.96,166.91
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,225.11,183.19
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,188.48,153.05
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,157.05,128.03
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,129.29,105.19
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,103.51,83.98
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,86.82,69.99
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,70.28,55.95
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,80.52,68.05
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,90.27,76.96
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,98.34,84.37
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,105.7,91.14
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,97.02,83.44
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,88.23,75.58
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,77.5,65.96
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,66.65,56.07
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,55.09,45.26
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,43.41,34.2
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,31.32,22.66
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,19.05,10.52
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,9.52,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,227.32,152.76
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,396.29,324.15
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,462.08,383.1
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,525.9,436.35
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,564.81,467.31
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,600.37,494.17
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,611.6,504.44
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,624.41,515.36
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,626.86,515.98
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,625.16,512.78
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,611.29,500.2
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,593.74,484.32
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,569.37,462.56
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,541.69,437.55
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,508.03,407.08
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,471.58,373.69
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,430.1,335.07
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,386.45,293.97
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,339.89,250.41
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,291.8,205.42
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,241.57,159.75
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,190.63,116.48
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,138.13,79.08
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,85.81,55.53
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,87.47,72.68
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,107.62,90.61
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,86.06,71.62
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,63.35,51.51
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,61.49,49.96
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,59.69,48.4
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,51.9,41.5
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,48.68,38.63
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,44.12,34.43
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,39.63,30.15
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,32.19,23.01
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,24.79,15.09
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.79,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.06,0.0
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,8.34,1.7
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,10.25,3.44
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,12.16,5.16
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,14.45,7.21
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,16.75,9.24
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,13.7,6.52
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.8
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,76.13,61.58
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,147.84,123.62
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,82.86,66.93
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,25.22,16.47
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,22.93,14.46
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,20.63,12.43
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,38.7,28.2
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,56.85,43.97
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,63.83,50.01
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,70.69,55.96
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,39.46,28.8
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,8.39,1.68
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,62.26,48.61
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,110.14,89.86
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,87.26,73.46
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,63.56,52.14
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,49.06,39.21
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,34.4,25.98
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,31.32,23.21
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,28.24,20.43
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,40.91,32.08
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,58.59,48.15
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,53.6,43.38
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,48.72,38.57
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,36.43,26.96
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,27.26,17.29
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,13.7,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,126.63,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,298.57,182.51
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,431.74,353.69
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,497.77,416.25
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,553.92,465.08
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,594.77,499.46
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,631.39,528.77
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,645.73,539.56
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,656.08,546.78
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,655.87,544.0
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,651.5,537.17
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,630.83,518.32
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,612.09,500.53
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,586.83,476.68
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,558.21,449.83
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,523.32,416.92
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,485.58,381.26
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,443.68,342.0
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,399.48,300.3
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,351.78,255.76
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,302.45,209.83
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,250.77,162.91
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,198.12,118.44
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,143.93,80.37
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,89.73,56.3
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,69.21,55.97
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,67.52,54.63
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,59.86,47.95
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,58.38,46.73
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,56.0,44.69
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,53.62,42.62
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,50.34,39.78
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,47.06,36.88
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,43.17,33.31
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,39.39,29.68
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,29.83,20.74
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,23.46,13.86
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,8.65,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,132.86,74.0
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,252.66,209.07
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,300.22,256.03
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,346.73,298.44
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,379.63,327.61
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,410.48,353.81
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,431.9,371.72
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,450.81,386.89
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,373.77,319.72
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,301.92,256.6
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,245.13,206.93
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,181.11,151.06
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,194.79,162.2
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,207.04,171.79
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,263.73,218.62
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,309.85,254.8
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,282.17,230.27
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,263.06,213.07
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,259.23,206.95
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,245.91,192.29
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,225.05,170.21
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,198.04,143.91
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,165.75,122.1
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,139.68,109.41
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,120.91,103.06
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,107.57,91.36
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,108.94,92.91
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,112.21,96.17
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,103.07,88.1
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,93.72,79.77
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,81.92,69.26
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,71.36,59.71
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,59.92,49.18
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,48.21,38.23
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,36.19,26.83
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,23.93,14.55
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,12.35,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,163.1,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,326.49,175.29
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,464.92,387.23
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,534.03,457.37
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,600.06,517.21
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,635.53,549.21
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,666.99,576.13
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,680.6,587.29
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,690.03,594.45
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,687.44,591.22
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,675.15,579.21
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,659.91,563.06
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,640.83,543.46
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,614.24,517.49
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,584.13,488.21
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,547.81,454.17
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,508.47,416.84
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,464.99,374.55
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,419.01,329.37
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,369.16,280.95
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,317.51,230.76
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,263.16,178.97
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,207.64,129.56
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,150.62,86.96
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,93.45,59.54
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,69.31,58.11
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,67.27,56.37
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,65.34,54.81
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,63.32,53.15
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,60.06,50.23
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,52.27,43.07
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,49.24,40.37
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,46.23,37.59
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,41.81,33.4
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,37.43,29.1
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,31.14,22.85
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,24.97,15.87
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,235.57,113.77
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,438.09,363.85
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,507.71,433.14
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,574.25,492.04
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,610.92,523.79
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,643.71,550.63
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,658.81,561.71
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,669.8,568.94
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,669.48,567.81
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,664.92,562.45
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,644.57,543.77
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,626.02,525.97
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,600.68,502.26
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,571.81,475.14
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,536.48,442.7
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,498.19,406.96
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,455.69,366.12
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,410.62,322.22
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,361.83,274.95
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,311.27,225.92
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,257.83,175.13
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,203.34,126.66
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,147.98,85.18
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,92.42,58.26
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,67.56,56.52
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,65.54,54.8
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,63.63,53.14
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,61.64,51.4
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,58.41,48.52
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,55.07,45.51
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,47.49,38.6
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,44.46,35.83
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,40.45,32.04
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,36.49,28.16
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,30.21,21.94
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,24.03,15.05
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
