Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,219.35,91.11
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,418.84,344.86
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,488.39,414.24
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,555.45,473.25
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,593.0,505.55
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,626.82,533.1
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,641.9,545.3
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,653.02,553.61
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,651.87,551.53
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,646.76,545.11
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,545.69,460.55
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,438.84,370.94
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,432.52,363.8
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,423.34,353.42
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,407.81,338.16
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,389.55,320.17
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,305.12,249.37
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,237.73,194.43
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,244.99,197.24
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,246.4,193.7
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,220.92,170.17
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,195.18,147.62
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,156.75,122.1
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,134.96,109.98
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,125.99,108.26
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,119.8,102.91
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,99.97,85.45
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,74.05,62.28
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,67.2,56.15
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,60.28,49.9
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,52.62,43.07
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,44.88,36.05
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,36.74,28.46
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,28.27,20.47
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,20.21,12.75
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,12.17,4.81
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.07,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.27,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,4.54,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,7.96,1.22
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,11.39,4.33
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,14.82,7.44
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,18.26,10.54
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,21.33,13.27
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,24.4,15.98
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,36.32,26.42
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,48.29,36.79
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,73.94,58.92
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,100.5,81.53
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,114.54,93.22
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,128.1,104.4
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,134.11,109.13
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,139.76,113.53
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,203.71,165.42
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,256.4,205.55
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,244.47,193.32
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,230.81,179.73
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,219.26,165.75
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,198.41,144.56
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,160.91,110.69
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,112.61,78.11
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,94.69,78.35
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,92.91,76.77
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,89.62,73.99
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,86.33,71.22
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,82.19,67.68
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,78.0,64.05
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,70.15,57.33
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,62.11,50.31
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,53.4,42.43
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,44.5,34.22
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,34.55,24.94
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,24.46,14.88
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,12.26,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,1.89,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,3.78,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.06,0.0
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,8.34,1.69
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,10.63,3.76
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,12.92,5.81
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,15.21,7.84
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,17.51,9.84
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,44.03,33.09
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,72.43,57.62
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,120.43,98.93
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,178.13,147.39
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,151.92,124.48
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,138.21,112.43
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,171.75,140.36
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,194.82,158.94
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,201.02,163.32
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,205.37,165.98
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,222.02,177.51
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,227.17,178.58
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,214.6,165.25
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,195.55,147.14
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,168.99,126.32
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,141.68,109.37
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,126.76,107.9
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,122.71,104.53
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,104.44,88.68
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,87.2,73.59
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,79.13,66.47
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,70.97,59.18
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,62.06,51.24
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,53.06,43.1
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,43.31,34.06
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,33.45,24.83
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,24.07,15.96
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,14.47,6.65
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,7.21,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,80.48,9.37
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,161.71,129.93
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,200.71,170.69
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,237.87,205.23
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,266.33,230.94
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,293.27,254.35
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,311.88,269.78
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,328.89,283.3
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,279.74,239.61
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,246.7,209.47
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,328.41,278.96
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,389.32,328.64
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,375.06,314.06
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,360.13,299.32
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,358.3,295.64
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,352.9,288.43
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,348.37,280.74
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,331.14,262.06
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,296.8,231.07
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,264.11,201.91
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,216.26,165.32
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,183.4,143.22
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,157.53,124.33
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,140.14,113.08
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,127.13,108.55
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,118.05,100.69
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,113.62,97.11
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,109.0,93.32
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,100.41,85.76
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,91.63,77.98
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,81.26,68.66
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,70.68,59.05
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,59.3,48.57
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,47.71,37.77
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,35.9,26.62
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,23.84,14.72
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,12.22,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,235.66,14.47
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,458.87,373.99
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,530.03,455.15
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,598.4,519.05
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,634.9,554.29
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,667.68,584.45
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,681.96,596.88
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,685.89,599.94
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,628.33,549.9
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,567.17,495.44
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,611.21,530.73
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,643.76,554.79
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,616.74,528.52
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,586.17,499.0
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,494.24,418.31
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,400.82,337.21
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,387.85,321.25
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,362.61,293.52
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,317.18,252.05
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,273.29,213.22
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,252.36,182.16
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,210.64,133.27
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,153.63,88.51
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,96.43,57.81
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,64.57,54.21
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,63.16,53.01
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,61.22,51.41
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,59.2,49.71
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,56.94,47.69
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,54.6,45.56
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,51.34,42.62
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,44.65,36.38
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,40.97,32.79
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,37.39,29.17
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,31.1,22.93
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,24.93,16.15
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,12.06,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,122.6,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,239.94,196.36
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,287.73,250.37
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,334.73,294.78
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,365.72,323.61
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,394.86,349.47
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,415.98,366.73
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,434.77,381.16
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,434.48,378.55
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,432.07,374.06
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,296.56,256.31
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,150.9,128.07
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,122.65,103.52
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,97.23,81.01
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,113.07,94.7
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,128.36,107.68
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,128.33,107.53
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,128.32,107.47
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,131.3,109.95
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,133.83,112.01
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,118.65,99.0
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,104.3,86.75
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,72.58,59.01
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,39.05,29.35
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,41.36,33.11
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,43.66,35.32
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,29.41,22.03
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,15.23,8.73
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,13.7,7.3
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,12.17,5.87
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,10.64,4.42
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,9.11,2.97
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,7.58,1.51
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,6.06,0.04
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,4.16,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.27,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.13,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,122.86,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,240.88,193.69
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,313.88,271.1
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,387.27,339.0
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,435.84,383.74
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,486.37,428.33
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,513.49,451.49
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,536.75,470.55
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,555.52,485.41
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,569.34,495.56
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,562.61,487.74
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,552.3,476.68
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,379.25,326.79
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,199.06,169.25
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,198.86,168.92
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,198.32,167.94
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,218.14,183.65
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,238.22,198.73
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,226.09,187.18
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,213.72,175.55
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,225.6,171.93
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,203.2,137.26
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,155.81,99.67
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,108.75,72.49
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,79.49,67.54
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,78.02,66.19
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,76.11,64.56
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,74.25,62.96
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,70.58,59.58
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,66.89,56.15
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,62.56,52.3
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,58.23,48.36
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,52.91,43.37
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,44.85,35.7
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,36.06,27.18
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,27.28,18.1
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,13.72,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,50.01,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,121.79,90.72
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,145.23,118.41
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,181.49,151.45
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,206.68,173.82
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,230.48,194.24
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,248.31,208.96
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,264.92,222.18
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,212.19,175.53
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,138.2,111.41
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,146.14,117.63
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,153.9,123.52
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,105.46,82.83
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,62.25,46.53
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,34.06,22.96
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,18.33,9.78
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,30.61,20.13
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,25.62,15.97
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,20.63,11.81
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,14.88,7.01
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,9.15,2.16
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,6.85,0.48
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.57,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.18,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,3.8,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.42,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.04,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.65,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.27,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,1.89,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.13,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.75,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.38,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,10.68,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,25.73,15.02
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,52.44,40.45
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,86.91,72.07
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,114.1,97.09
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,140.1,120.64
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,160.49,139.03
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,180.22,156.49
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,177.15,153.08
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,174.56,150.09
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,215.94,186.48
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,265.81,229.19
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,258.03,220.92
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,250.42,213.06
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,211.95,179.34
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,186.75,157.28
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,175.68,147.23
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,161.92,135.0
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,184.64,153.18
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,198.6,163.13
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,224.53,169.79
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,213.16,142.41
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,157.72,112.1
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,147.06,119.62
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,102.64,88.19
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,73.11,61.43
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,71.42,60.03
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,69.76,58.61
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,66.61,55.83
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,63.45,53.0
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,59.72,49.69
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,55.99,46.31
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,50.2,40.9
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,44.37,35.3
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,36.64,27.77
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,28.93,19.7
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,14.16,0.69
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,207.4,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,407.45,319.79
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,486.34,413.56
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,562.71,482.9
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,604.54,520.04
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,642.39,551.66
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,431.87,376.29
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,184.02,159.1
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,243.74,211.89
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,286.51,247.77
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,305.73,262.5
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,335.08,285.02
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,343.02,289.31
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,348.14,290.98
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,356.08,294.31
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,367.65,299.39
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,412.31,326.97
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,426.94,326.19
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,378.99,282.44
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,329.11,236.73
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,276.73,188.68
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,223.47,141.78
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,165.57,106.08
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,133.47,96.86
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,116.72,100.12
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,119.85,103.13
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,117.57,101.26
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,111.92,96.37
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,81.59,69.16
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,56.08,46.04
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,52.78,43.24
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,49.47,40.32
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,44.75,35.91
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,40.05,31.37
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,33.83,25.31
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,27.71,18.81
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,13.41,0.98
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,202.57,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,400.3,306.96
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,475.86,397.27
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,549.28,462.23
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,588.84,495.07
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,624.9,522.79
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,641.94,534.96
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,655.09,543.32
