Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,649.91,536.26
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,647.24,530.06
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,634.23,516.38
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,617.55,499.71
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,593.67,477.32
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,566.37,452.01
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,533.66,423.09
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,497.92,391.04
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,457.28,354.66
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,414.16,315.2
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,367.29,272.48
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,318.58,227.34
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,267.31,179.95
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,214.99,133.7
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,160.85,91.51
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,106.37,60.31
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,66.2,53.66
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,65.21,52.81
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,63.03,51.06
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,60.77,49.22
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,58.62,47.38
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,51.82,41.33
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,48.88,38.87
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,45.93,36.32
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,41.98,32.69
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,38.08,28.97
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,32.32,23.4
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,26.67,17.47
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,12.92,1.11
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,141.29,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,345.6,263.9
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,424.95,357.49
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,502.98,427.91
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,548.97,467.75
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,586.28,498.4
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,607.55,514.2
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,624.82,525.88
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,633.26,529.84
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,637.3,529.45
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,626.17,518.14
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,611.22,503.5
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,584.75,478.84
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,559.44,454.45
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,527.66,424.94
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,492.91,392.41
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,453.13,355.26
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,410.99,315.38
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,365.53,272.54
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,318.24,227.78
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,268.48,181.2
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,217.61,135.93
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,164.78,94.65
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,111.57,63.78
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,70.17,56.42
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,62.77,50.02
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,61.01,48.66
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,59.24,47.27
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,56.62,45.02
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,53.96,42.71
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,51.1,40.35
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,48.24,37.92
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,43.64,33.73
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,39.02,29.4
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,32.83,23.57
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,26.72,17.38
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,12.93,1.55
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,21.54,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,56.23,38.85
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,103.43,85.2
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,134.57,114.46
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,158.6,136.52
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,181.52,156.97
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,199.08,172.11
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,215.69,186.01
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,188.14,160.77
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,175.63,148.54
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,172.14,144.71
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,169.25,141.41
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,213.71,178.91
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,263.71,219.58
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,328.72,271.91
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,380.3,310.4
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,411.89,329.2
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,417.1,323.63
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,370.98,279.87
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,323.09,234.48
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,272.76,187.17
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,221.28,140.92
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,167.99,98.63
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,114.42,66.65
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,70.59,57.99
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,68.98,56.58
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,61.41,49.99
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,59.99,48.91
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,58.04,47.23
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,56.1,45.53
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,52.88,42.74
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,49.67,39.87
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,45.46,36.0
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,41.29,32.03
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,34.77,25.8
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,26.04,17.22
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,12.63,1.99
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,6.29,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,12.18,3.57
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,21.77,12.94
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,32.35,22.52
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,45.58,34.33
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,58.38,45.64
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,70.31,56.15
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,81.99,66.31
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,59.22,46.31
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,41.33,30.59
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,100.9,82.54
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,173.91,144.75
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,218.42,182.07
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,268.45,222.87
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,190.26,156.44
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,124.97,101.13
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,102.73,82.2
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,81.56,64.13
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,79.87,62.58
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,78.22,61.06
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,140.76,110.42
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,187.83,145.4
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,97.77,73.99
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,10.67,3.49
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,25.98,17.58
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,41.35,31.26
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,32.1,23.07
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,22.89,14.87
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,20.58,12.84
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,18.28,10.8
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,15.98,8.77
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,13.68,6.72
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,11.39,4.64
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,9.1,2.54
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,6.44,0.09
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,3.78,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,1.89,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,82.44,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,226.94,165.37
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,305.61,253.89
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,381.85,322.56
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,432.57,366.88
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,480.15,406.67
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,509.53,430.54
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,535.22,450.42
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,338.37,286.13
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,135.73,111.29
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,124.43,101.41
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,114.6,92.52
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,113.88,91.61
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,113.46,90.96
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,130.73,105.33
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,146.98,118.65
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,130.2,104.34
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,114.77,91.33
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,101.91,80.6
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,89.47,70.21
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,174.15,126.1
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,213.76,140.29
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,120.25,79.81
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,78.12,60.81
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,71.16,57.74
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,77.93,63.81
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,67.38,54.57
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,67.37,54.66
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,62.79,50.69
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,68.87,56.17
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,65.0,52.86
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,61.14,49.49
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,55.55,44.45
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,49.96,39.27
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,38.73,28.86
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,30.33,20.65
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,18.97,6.76
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,7.87,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,97.29,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,255.61,184.81
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,337.61,279.85
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,418.13,352.37
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,470.67,397.73
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,519.91,438.23
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,546.54,459.38
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,569.53,476.64
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,581.35,483.6
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,589.03,486.81
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,337.34,282.86
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,73.27,57.55
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,99.25,79.9
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,124.87,101.21
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,127.9,103.35
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,130.87,105.5
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,181.86,146.98
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,220.62,176.82
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,190.64,152.27
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,164.87,131.83
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,154.51,123.12
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,146.25,116.25
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,151.21,118.62
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,151.49,118.45
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,99.11,82.17
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,68.5,55.44
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,84.36,69.59
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,111.58,93.63
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,80.75,66.57
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,58.93,47.3
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,55.89,44.73
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,48.78,38.43
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,44.3,34.31
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,39.83,30.1
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,33.56,24.19
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,27.35,18.04
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,18.08,6.65
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,8.65,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,5.9,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,11.41,2.65
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,20.61,11.66
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,30.23,20.28
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,41.84,30.51
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,53.11,40.36
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,63.62,49.42
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,73.96,58.2
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,82.69,65.48
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,91.33,72.6
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,153.95,125.87
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,205.09,168.32
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,215.71,176.3
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,225.15,183.2
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,267.22,217.05
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,293.17,236.7
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,299.87,239.68
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,294.53,232.44
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,287.23,222.72
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,277.09,209.65
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,246.81,181.79
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,215.84,154.36
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,182.61,128.69
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,152.15,109.22
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,96.99,79.05
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,69.61,55.33
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,85.85,69.55
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,108.5,89.3
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,100.77,82.71
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,92.84,75.93
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,83.76,68.22
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,74.45,60.17
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,63.88,50.87
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,53.06,41.17
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,41.91,31.02
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,30.54,20.44
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,19.51,7.88
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,8.65,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,168.33,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,384.62,276.66
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,472.49,391.76
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,554.53,466.49
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,597.83,504.87
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,637.38,537.89
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,656.69,552.98
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,671.97,563.95
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,675.05,565.02
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,668.14,557.4
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,656.01,543.9
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,640.11,527.16
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,616.38,504.54
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,589.12,478.81
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,556.32,448.7
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,520.4,415.49
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,479.37,377.03
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,435.67,335.7
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,388.19,291.04
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,338.79,244.34
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,286.45,195.18
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,232.79,146.76
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,177.74,102.25
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,122.29,67.05
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,66.18,53.31
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,64.52,51.95
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,62.68,50.41
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,60.74,48.79
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,58.27,46.68
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,55.7,44.47
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,52.54,41.77
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,45.56,35.59
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,41.98,32.36
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,38.45,29.05
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,32.63,23.59
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,26.89,17.93
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,18.73,8.09
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,9.44,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,94.52,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,248.34,176.04
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,336.11,278.91
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,420.75,355.33
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,487.68,413.43
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,550.78,466.17
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,578.81,489.17
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,603.07,508.07
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,616.68,517.05
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,630.97,525.71
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,624.21,517.7
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,613.46,506.41
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,596.07,489.84
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,574.59,469.44
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,544.35,441.98
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,510.85,411.14
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,472.01,374.49
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,431.83,335.72
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,343.66,265.1
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,266.83,206.81
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,232.16,178.34
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,202.65,155.36
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,179.72,120.93
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,126.47,70.5
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,69.56,56.54
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,65.41,52.94
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,63.59,51.51
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,61.69,49.99
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,58.91,47.58
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,56.03,45.06
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,52.87,42.33
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,49.61,39.46
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,41.87,32.43
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,37.9,28.71
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,32.45,23.57
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,27.08,18.25
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,19.31,8.96
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,10.23,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,155.51,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,357.97,258.5
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,447.75,378.64
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,531.45,457.22
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,578.83,501.13
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,622.49,539.64
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,645.18,559.83
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,663.8,575.72
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,668.01,578.32
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,668.08,576.24
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,657.76,565.52
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,643.46,551.15
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,544.93,464.88
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,443.02,376.18
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,498.05,419.43
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,525.57,436.86
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,485.91,397.55
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,443.29,355.19
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,396.15,308.98
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,346.97,260.5
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,294.58,209.49
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,240.67,158.78
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,185.38,111.62
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,129.56,73.64
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,72.65,60.64
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,66.84,55.49
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,65.04,53.94
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,63.14,52.3
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,61.03,50.47
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,58.83,48.52
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,51.11,41.58
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,48.17,38.95
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,44.62,35.68
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,41.13,32.33
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,35.35,26.79
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,29.66,21.07
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,22.26,11.96
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
